Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,22,7,15,24.0,4.0,1.9,10.3,4.5,0.0,0.0
2018,1,22,7,30,48.0,8.0,2.0,10.6,9.0,20.84,0.0
2018,1,22,7,45,145.5,19.0,2.05,10.9,33.5,78.46,37.24
2018,1,22,8,0,243.0,30.0,2.1,11.2,58.0,138.84,103.76
2018,1,22,8,15,377.5,39.5,2.1,11.45,104.0,213.61,169.07
2018,1,22,8,30,512.0,49.0,2.1,11.7,150.0,298.95,242.31
2018,1,22,8,45,312.0,39.5,2.1,11.95,105.5,209.36,172.44
2018,1,22,9,0,112.0,30.0,2.1,12.2,61.0,98.77,80.15
2018,1,22,9,15,56.0,36.0,2.15,12.45,51.5,72.88,57.87
2018,1,22,9,30,0.0,42.0,2.2,12.7,42.0,40.56,29.24
2018,1,22,9,45,0.0,64.5,2.2,12.9,64.5,62.34,47.76
2018,1,22,10,0,0.0,87.0,2.2,13.1,87.0,84.72,66.54
2018,1,22,10,15,35.0,123.5,2.25,13.3,139.5,149.68,121.56
2018,1,22,10,30,70.0,160.0,2.3,13.5,192.0,213.25,174.28
2018,1,22,10,45,140.0,183.5,2.35,13.65,251.5,294.39,241.08
2018,1,22,11,0,210.0,207.0,2.4,13.8,311.0,369.15,301.3
2018,1,22,11,15,171.5,211.0,2.4,13.9,298.0,346.79,282.01
2018,1,22,11,30,133.0,215.0,2.4,14.0,285.0,323.54,262.39
2018,1,22,11,45,192.5,226.0,2.4,14.1,328.5,375.62,304.58
2018,1,22,12,0,252.0,237.0,2.4,14.2,372.0,433.6,350.25
2018,1,22,12,15,249.0,229.5,2.3,14.2,363.5,419.58,338.7
2018,1,22,12,30,246.0,222.0,2.2,14.2,355.0,404.87,326.98
2018,1,22,12,45,344.5,196.5,2.15,14.2,380.0,436.42,353.37
2018,1,22,13,0,443.0,171.0,2.1,14.2,405.0,470.09,380.44
2018,1,22,13,15,428.5,170.5,2.0,14.15,392.0,449.15,363.15
2018,1,22,13,30,414.0,170.0,1.9,14.1,379.0,427.45,345.49
2018,1,22,13,45,328.0,175.0,1.8,14.0,336.5,366.33,296.29
2018,1,22,14,0,242.0,180.0,1.7,13.9,294.0,314.55,254.24
2018,1,22,14,15,146.5,165.0,1.6,13.75,233.0,239.16,193.2
2018,1,22,14,30,51.0,150.0,1.5,13.6,172.0,171.55,138.0
2018,1,22,14,45,173.5,135.5,1.35,13.4,200.5,207.51,167.06
2018,1,22,15,0,296.0,121.0,1.2,13.2,229.0,232.28,184.69
2018,1,22,15,15,410.5,101.5,1.2,13.2,234.0,237.84,184.9
2018,1,22,15,30,525.0,82.0,1.2,13.2,239.0,231.32,173.33
2018,1,22,15,45,364.5,80.5,1.0,12.4,181.5,164.44,120.24
2018,1,22,16,0,204.0,79.0,0.8,11.6,124.0,113.44,82.18
2018,1,22,16,15,127.0,63.5,0.8,11.1,89.5,76.77,53.94
2018,1,22,16,30,50.0,48.0,0.8,10.6,55.0,48.72,33.38
2018,1,22,16,45,35.5,32.0,0.85,10.15,36.0,29.96,17.45
2018,1,22,17,0,21.0,16.0,0.9,9.7,17.0,14.54,0.0
2018,1,22,17,15,10.5,8.0,1.0,9.5,8.5,7.86,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,23,7,15,43.5,7.0,0.85,6.45,8.0,0.0,0.0
2018,1,23,7,30,87.0,14.0,0.9,6.6,16.0,37.4,0.0
2018,1,23,7,45,112.5,26.0,0.9,6.8,35.0,78.67,40.94
2018,1,23,8,0,138.0,38.0,0.9,7.0,54.0,102.56,77.45
2018,1,23,8,15,187.5,54.0,0.9,7.25,85.5,146.28,117.1
2018,1,23,8,30,237.0,70.0,0.9,7.5,117.0,193.49,158.9
2018,1,23,8,45,441.5,70.0,0.9,7.8,183.5,308.78,256.16
2018,1,23,9,0,646.0,70.0,0.9,8.1,250.0,430.44,355.76
2018,1,23,9,15,690.5,73.0,0.9,8.6,291.0,479.09,394.61
2018,1,23,9,30,735.0,76.0,0.9,9.1,332.0,528.34,433.22
2018,1,23,9,45,770.0,76.0,0.95,9.6,369.0,565.93,462.31
2018,1,23,10,0,805.0,76.0,1.0,10.1,406.0,605.58,492.2
2018,1,23,10,15,823.0,78.0,1.05,10.55,436.5,635.17,513.83
2018,1,23,10,30,841.0,80.0,1.1,11.0,467.0,662.54,533.47
2018,1,23,10,45,854.0,81.0,1.2,11.45,491.0,682.93,547.93
2018,1,23,11,0,867.0,82.0,1.3,11.9,515.0,700.55,559.97
2018,1,23,11,15,875.0,83.0,1.3,12.2,532.0,711.73,566.69
2018,1,23,11,30,883.0,84.0,1.3,12.5,549.0,719.79,571.29
2018,1,23,11,45,887.5,84.0,1.25,12.85,558.0,721.06,570.48
2018,1,23,12,0,892.0,84.0,1.2,13.2,567.0,715.5,564.94
2018,1,23,12,15,894.0,83.5,1.1,13.35,568.5,708.16,558.2
2018,1,23,12,30,896.0,83.0,1.0,13.5,570.0,697.6,549.28
2018,1,23,12,45,895.5,82.5,0.9,13.7,564.0,682.22,536.32
2018,1,23,13,0,895.0,82.0,0.8,13.9,558.0,663.78,520.9
2018,1,23,13,15,890.0,80.0,0.75,13.95,543.5,637.96,500.92
2018,1,23,13,30,885.0,78.0,0.7,14.0,529.0,609.49,478.77
2018,1,23,13,45,868.0,77.5,0.6,14.05,504.5,575.03,451.23
2018,1,23,14,0,851.0,77.0,0.5,14.1,480.0,536.98,420.69
2018,1,23,14,15,800.5,80.0,0.5,14.05,441.5,484.65,380.05
2018,1,23,14,30,750.0,83.0,0.5,14.0,403.0,433.62,339.61
2018,1,23,14,45,774.5,75.0,0.5,13.95,382.5,404.55,314.55
2018,1,23,15,0,799.0,67.0,0.5,13.9,362.0,371.65,285.08
2018,1,23,15,15,760.5,63.0,0.5,13.9,319.5,318.13,239.36
2018,1,23,15,30,722.0,59.0,0.5,13.9,277.0,266.6,194.53
2018,1,23,15,45,543.0,63.0,0.45,13.35,213.0,191.5,135.25
2018,1,23,16,0,364.0,67.0,0.4,12.8,149.0,132.66,91.0
2018,1,23,16,15,306.5,55.0,0.35,12.5,114.0,93.19,59.43
2018,1,23,16,30,249.0,43.0,0.3,12.2,79.0,59.44,34.39
2018,1,23,16,45,225.5,32.0,0.3,11.95,55.5,33.45,16.73
2018,1,23,17,0,202.0,21.0,0.3,11.7,32.0,16.96,0.0
2018,1,23,17,15,101.0,10.5,0.35,11.5,16.0,10.32,0.0
2018,1,23,17,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.25,6.55,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.3,7.0,7.0,6.88,0.0
2018,1,24,7,45,0.0,17.0,1.35,7.5,17.0,16.41,4.93
2018,1,24,8,0,0.0,27.0,1.4,8.0,27.0,26.07,16.13
2018,1,24,8,15,0.0,38.5,1.55,8.4,38.5,37.41,26.42
2018,1,24,8,30,0.0,50.0,1.7,8.8,50.0,48.97,36.72
2018,1,24,8,45,4.0,70.0,1.9,9.2,71.0,71.88,56.66
2018,1,24,9,0,8.0,90.0,2.1,9.6,92.0,95.01,76.6
2018,1,24,9,15,33.5,115.5,2.2,9.9,127.0,141.92,116.81
2018,1,24,9,30,59.0,141.0,2.3,10.2,162.0,185.98,154.06
2018,1,24,9,45,99.0,158.0,2.35,10.5,197.0,236.96,196.79
2018,1,24,10,0,139.0,175.0,2.4,10.8,232.0,282.6,234.51
2018,1,24,10,15,168.5,186.0,2.55,11.2,260.5,315.53,261.27
2018,1,24,10,30,198.0,197.0,2.7,11.6,289.0,349.03,288.24
2018,1,24,10,45,212.0,208.5,2.85,12.0,311.5,372.72,306.75
2018,1,24,11,0,226.0,220.0,3.0,12.4,334.0,395.96,324.76
2018,1,24,11,15,192.5,230.5,3.2,12.65,329.5,384.24,314.17
2018,1,24,11,30,159.0,241.0,3.4,12.9,325.0,371.5,302.86
2018,1,24,11,45,116.0,238.0,3.6,13.15,300.0,336.32,273.56
2018,1,24,12,0,73.0,235.0,3.8,13.4,275.0,294.22,238.64
2018,1,24,12,15,54.0,227.5,3.95,13.45,257.0,271.35,219.81
2018,1,24,12,30,35.0,220.0,4.1,13.5,239.0,248.9,201.23
2018,1,24,12,45,38.5,217.5,4.2,13.5,238.5,247.24,200.1
2018,1,24,13,0,42.0,215.0,4.3,13.5,238.0,245.39,198.79
2018,1,24,13,15,26.5,186.5,4.3,13.3,201.0,204.26,165.19
2018,1,24,13,30,11.0,158.0,4.3,13.1,164.0,161.28,129.83
2018,1,24,13,45,7.0,148.5,4.3,12.95,152.0,149.07,119.91
2018,1,24,14,0,3.0,139.0,4.3,12.8,140.0,137.16,110.17
2018,1,24,14,15,1.5,111.0,4.1,12.55,111.5,108.53,86.47
2018,1,24,14,30,0.0,83.0,3.9,12.3,83.0,80.3,62.89
2018,1,24,14,45,18.5,83.0,3.75,12.1,90.0,89.02,70.43
2018,1,24,15,0,37.0,83.0,3.6,11.9,97.0,95.11,75.45
2018,1,24,15,15,81.5,86.0,3.6,11.9,112.5,112.26,89.0
2018,1,24,15,30,126.0,89.0,3.6,11.9,128.0,123.59,96.78
2018,1,24,15,45,192.5,86.0,3.45,11.5,135.0,130.18,99.08
2018,1,24,16,0,259.0,83.0,3.3,11.1,142.0,128.9,93.75
2018,1,24,16,15,223.0,68.0,3.4,10.9,111.0,94.97,65.33
2018,1,24,16,30,187.0,53.0,3.5,10.7,80.0,64.67,41.39
2018,1,24,16,45,135.5,37.0,3.6,10.45,53.0,36.79,21.19
2018,1,24,17,0,84.0,21.0,3.7,10.2,26.0,17.68,0.01
2018,1,24,17,15,42.0,10.5,3.65,9.8,13.0,10.32,0.0
2018,1,24,17,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,7,15,16.0,6.0,1.25,6.75,6.5,0.0,0.0
2018,1,25,7,30,32.0,12.0,1.3,7.2,13.0,20.59,0.0
2018,1,25,7,45,133.5,26.5,1.35,7.65,41.0,87.12,50.29
2018,1,25,8,0,235.0,41.0,1.4,8.1,69.0,148.99,114.28
2018,1,25,8,15,165.0,45.5,1.6,8.35,69.0,125.9,100.25
2018,1,25,8,30,95.0,50.0,1.8,8.6,69.0,104.64,84.47
2018,1,25,8,45,127.0,75.0,2.0,8.9,107.0,146.73,121.45
2018,1,25,9,0,159.0,100.0,2.2,9.2,145.0,196.39,164.27
2018,1,25,9,15,307.5,106.0,2.3,9.45,209.0,304.55,256.25
2018,1,25,9,30,456.0,112.0,2.4,9.7,273.0,406.56,341.09
2018,1,25,9,45,635.0,93.0,2.5,9.95,342.5,509.36,425.32
2018,1,25,10,0,814.0,74.0,2.6,10.2,412.0,613.15,508.29
2018,1,25,10,15,813.0,80.0,2.7,10.5,438.0,635.25,524.48
2018,1,25,10,30,812.0,86.0,2.8,10.8,464.0,654.43,538.68
2018,1,25,10,45,541.5,141.0,2.85,11.05,398.5,539.3,444.76
2018,1,25,11,0,271.0,196.0,2.9,11.3,333.0,408.43,336.34
2018,1,25,11,15,235.5,202.5,2.95,11.45,324.5,391.09,321.94
2018,1,25,11,30,200.0,209.0,3.0,11.6,316.0,364.85,299.95
2018,1,25,11,45,190.0,216.0,3.1,11.7,319.0,364.14,298.95
2018,1,25,12,0,180.0,223.0,3.2,11.8,322.0,362.76,297.32
2018,1,25,12,15,99.0,188.5,3.25,11.85,243.0,266.68,218.24
2018,1,25,12,30,18.0,154.0,3.3,11.9,164.0,163.37,131.81
2018,1,25,12,45,157.0,177.5,3.35,11.9,262.5,288.94,238.22
2018,1,25,13,0,296.0,201.0,3.4,11.9,361.0,405.26,333.36
2018,1,25,13,15,326.0,203.0,3.4,11.85,375.0,418.07,343.17
2018,1,25,13,30,356.0,205.0,3.4,11.8,389.0,428.31,351.18
2018,1,25,13,45,276.5,184.0,3.45,11.75,323.5,349.54,287.25
2018,1,25,14,0,197.0,163.0,3.5,11.7,258.0,275.04,226.12
2018,1,25,14,15,98.5,101.0,3.35,11.55,148.5,151.25,123.28
2018,1,25,14,30,0.0,39.0,3.2,11.4,39.0,37.67,26.72
2018,1,25,14,45,62.5,73.0,3.1,11.2,96.5,99.42,79.45
2018,1,25,15,0,125.0,107.0,3.0,11.0,154.0,154.09,124.68
2018,1,25,15,15,235.5,105.5,3.0,11.0,182.5,184.92,147.67
2018,1,25,15,30,346.0,104.0,3.0,11.0,211.0,204.67,159.39
2018,1,25,15,45,398.0,87.0,2.4,10.35,193.0,182.26,136.19
2018,1,25,16,0,450.0,70.0,1.8,9.7,175.0,155.22,108.5
2018,1,25,16,15,434.5,60.0,1.7,9.2,144.0,118.62,76.35
2018,1,25,16,30,419.0,50.0,1.6,8.7,113.0,83.28,48.01
2018,1,25,16,45,303.0,39.0,1.5,8.25,76.5,44.89,24.31
2018,1,25,17,0,187.0,28.0,1.4,7.8,40.0,22.31,4.33
2018,1,25,17,15,97.0,15.0,1.4,7.7,21.0,14.74,0.0
2018,1,25,17,30,7.0,2.0,1.4,7.6,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,1.35,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,7,15,76.5,9.0,0.95,5.75,11.5,0.0,0.0
2018,1,26,7,30,153.0,18.0,1.0,6.2,23.0,59.97,0.0
2018,1,26,7,45,295.5,28.0,1.05,6.65,57.5,141.6,86.83
2018,1,26,8,0,438.0,38.0,1.1,7.1,92.0,220.69,169.99
2018,1,26,8,15,524.0,44.5,1.1,7.45,135.0,282.09,226.16
2018,1,26,8,30,610.0,51.0,1.1,7.8,178.0,349.39,285.29
2018,1,26,8,45,664.0,55.0,1.15,8.1,221.5,400.45,330.22
2018,1,26,9,0,718.0,59.0,1.2,8.4,265.0,457.01,378.02
2018,1,26,9,15,753.5,62.0,1.25,8.8,306.0,503.64,416.34
2018,1,26,9,30,789.0,65.0,1.3,9.2,347.0,550.14,453.39
2018,1,26,9,45,814.5,66.5,1.3,9.55,383.0,588.25,482.69
2018,1,26,10,0,840.0,68.0,1.3,9.9,419.0,624.96,510.16
2018,1,26,10,15,856.0,69.5,1.35,10.2,449.5,653.68,531.45
2018,1,26,10,30,872.0,71.0,1.4,10.5,480.0,675.91,547.07
2018,1,26,10,45,884.0,71.5,1.4,10.8,504.0,695.76,560.08
2018,1,26,11,0,896.0,72.0,1.4,11.1,528.0,712.77,571.0
2018,1,26,11,15,902.0,73.0,1.4,11.3,544.5,723.1,577.3
2018,1,26,11,30,908.0,74.0,1.4,11.5,561.0,730.23,581.42
2018,1,26,11,45,910.5,74.5,1.4,11.65,570.0,731.03,581.2
2018,1,26,12,0,913.0,75.0,1.4,11.8,579.0,728.5,578.79
2018,1,26,12,15,899.5,78.5,1.4,11.85,576.0,714.9,568.72
2018,1,26,12,30,886.0,82.0,1.4,11.9,573.0,698.29,556.67
2018,1,26,12,45,825.5,95.5,1.4,11.95,549.0,661.35,528.79
2018,1,26,13,0,765.0,109.0,1.4,12.0,525.0,621.37,497.95
2018,1,26,13,15,746.0,112.0,1.35,11.85,509.0,594.39,477.11
2018,1,26,13,30,727.0,115.0,1.3,11.7,493.0,565.74,454.62
2018,1,26,13,45,671.5,122.0,1.3,11.6,460.5,519.01,418.05
2018,1,26,14,0,616.0,129.0,1.3,11.5,428.0,473.31,381.85
2018,1,26,14,15,614.0,122.5,1.25,11.3,406.0,442.62,356.95
2018,1,26,14,30,612.0,116.0,1.2,11.1,384.0,410.43,330.09
2018,1,26,14,45,604.5,107.0,1.15,10.9,354.5,371.98,297.62
2018,1,26,15,0,597.0,98.0,1.1,10.7,325.0,332.77,263.69
2018,1,26,15,15,477.0,103.0,1.1,10.7,272.5,267.18,209.46
2018,1,26,15,30,357.0,108.0,1.1,10.7,220.0,212.89,164.91
2018,1,26,15,45,276.0,99.0,0.95,9.95,178.0,164.39,125.05
2018,1,26,16,0,195.0,90.0,0.8,9.2,136.0,124.63,93.17
2018,1,26,16,15,165.0,73.5,0.85,8.8,107.0,93.14,66.85
2018,1,26,16,30,135.0,57.0,0.9,8.4,78.0,64.75,43.92
2018,1,26,16,45,101.5,40.5,0.95,8.0,53.5,39.48,24.5
2018,1,26,17,0,68.0,24.0,1.0,7.6,29.0,20.1,5.26
2018,1,26,17,15,44.5,13.5,1.0,7.4,15.5,13.27,0.0
2018,1,26,17,30,21.0,3.0,1.0,7.2,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,7.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,7,15,56.5,7.5,0.7,5.6,9.5,0.0,0.0
2018,1,27,7,30,113.0,15.0,0.7,6.1,19.0,46.16,0.0
2018,1,27,7,45,150.5,30.0,0.7,6.6,43.5,98.8,62.21
2018,1,27,8,0,188.0,45.0,0.7,7.1,68.0,137.39,106.27
2018,1,27,8,15,254.0,57.5,0.8,7.65,102.5,185.85,149.77
2018,1,27,8,30,320.0,70.0,0.9,8.2,137.0,239.6,196.87
2018,1,27,8,45,512.0,63.5,0.95,8.75,198.5,340.15,281.39
2018,1,27,9,0,704.0,57.0,1.0,9.3,260.0,449.1,370.39
2018,1,27,9,15,730.5,60.5,1.2,9.95,298.5,490.91,404.65
2018,1,27,9,30,757.0,64.0,1.4,10.6,337.0,532.13,437.97
2018,1,27,9,45,799.0,63.5,1.6,11.25,377.0,577.33,473.65
2018,1,27,10,0,841.0,63.0,1.8,11.9,417.0,617.92,505.14
2018,1,27,10,15,856.0,64.0,1.9,12.2,447.0,645.47,525.76
2018,1,27,10,30,871.0,65.0,2.0,12.5,477.0,670.68,543.63
2018,1,27,10,45,880.5,66.5,2.1,12.85,500.5,690.1,557.02
2018,1,27,11,0,890.0,68.0,2.2,13.2,524.0,706.62,568.28
2018,1,27,11,15,895.5,68.5,2.35,13.4,540.0,716.09,575.04
2018,1,27,11,30,901.0,69.0,2.5,13.6,556.0,722.38,579.56
2018,1,27,11,45,904.0,70.0,2.6,13.8,565.5,724.19,580.61
2018,1,27,12,0,907.0,71.0,2.7,14.0,575.0,722.7,579.36
2018,1,27,12,15,907.0,71.5,2.75,14.15,576.5,715.23,573.65
2018,1,27,12,30,907.0,72.0,2.8,14.3,578.0,704.51,565.69
2018,1,27,12,45,836.0,90.5,2.85,14.45,553.0,665.69,536.23
2018,1,27,13,0,765.0,109.0,2.9,14.6,528.0,623.91,503.15
2018,1,27,13,15,675.0,130.5,2.9,14.6,493.5,571.89,461.86
2018,1,27,13,30,585.0,152.0,2.9,14.6,459.0,520.91,421.02
2018,1,27,13,45,677.0,122.0,2.9,14.65,463.5,524.42,424.17
2018,1,27,14,0,769.0,92.0,2.9,14.7,468.0,519.5,419.75
2018,1,27,14,15,807.5,79.5,2.85,14.55,454.5,498.27,401.53
2018,1,27,14,30,846.0,67.0,2.8,14.4,441.0,472.05,378.57
2018,1,27,14,45,826.0,65.0,2.8,14.3,407.0,426.52,339.56
2018,1,27,15,0,806.0,63.0,2.8,14.2,373.0,380.61,299.32
2018,1,27,15,15,778.0,60.0,2.8,14.2,334.0,330.85,255.02
2018,1,27,15,30,750.0,57.0,2.8,14.2,295.0,282.05,210.73
2018,1,27,15,45,685.0,55.5,2.15,13.2,249.0,226.83,162.29
2018,1,27,16,0,620.0,54.0,1.5,12.2,203.0,175.98,118.19
2018,1,27,16,15,528.5,49.0,1.45,11.45,158.0,124.26,76.43
2018,1,27,16,30,437.0,44.0,1.4,10.7,113.0,81.49,45.17
2018,1,27,16,45,336.5,35.0,1.4,10.0,78.0,43.86,22.01
2018,1,27,17,0,236.0,26.0,1.4,9.3,43.0,21.15,7.3
2018,1,27,17,15,129.5,14.5,1.4,9.1,22.5,14.25,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.9,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.45,8.75,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,28,7,15,97.0,9.5,2.1,6.15,13.0,9.34,0.0
2018,1,28,7,30,194.0,19.0,2.1,6.4,26.0,72.96,0.0
2018,1,28,7,45,338.5,28.0,2.05,6.7,62.5,158.29,103.63
2018,1,28,8,0,483.0,37.0,2.0,7.0,99.0,238.16,185.28
2018,1,28,8,15,562.5,43.0,2.0,7.35,142.5,298.5,241.24
2018,1,28,8,30,642.0,49.0,2.0,7.7,186.0,361.18,297.48
2018,1,28,8,45,691.5,53.5,2.0,8.1,230.0,415.55,345.37
2018,1,28,9,0,741.0,58.0,2.0,8.5,274.0,471.58,392.92
2018,1,28,9,15,778.5,60.0,2.1,9.15,316.0,519.21,432.24
2018,1,28,9,30,816.0,62.0,2.2,9.8,358.0,566.78,470.28
2018,1,28,9,45,843.5,63.0,2.3,10.5,396.0,606.5,501.07
2018,1,28,10,0,871.0,64.0,2.4,11.2,434.0,640.77,527.04
2018,1,28,10,15,886.5,65.5,2.45,11.8,465.0,669.96,547.93
2018,1,28,10,30,902.0,67.0,2.5,12.4,496.0,696.71,566.01
2018,1,28,10,45,912.5,68.0,2.55,12.95,520.5,716.73,579.03
2018,1,28,11,0,923.0,69.0,2.6,13.5,545.0,733.76,589.84
2018,1,28,11,15,930.0,69.5,2.65,13.9,562.5,744.58,596.44
2018,1,28,11,30,937.0,70.0,2.7,14.3,580.0,752.08,600.74
2018,1,28,11,45,940.5,70.5,2.75,14.7,589.5,753.7,600.85
2018,1,28,12,0,944.0,71.0,2.8,15.1,599.0,751.87,598.62
2018,1,28,12,15,944.5,71.0,2.8,15.3,600.5,743.92,592.23
2018,1,28,12,30,945.0,71.0,2.8,15.5,602.0,732.57,583.52
2018,1,28,12,45,942.5,71.0,2.8,15.7,595.5,715.85,571.0
2018,1,28,13,0,940.0,71.0,2.8,15.9,589.0,695.94,556.12
2018,1,28,13,15,935.0,70.5,2.8,15.95,575.0,670.82,536.54
2018,1,28,13,30,930.0,70.0,2.8,16.0,561.0,642.85,514.53
2018,1,28,13,45,923.5,69.0,2.75,16.0,540.5,610.78,488.92
2018,1,28,14,0,917.0,68.0,2.7,16.0,520.0,576.27,460.92
2018,1,28,14,15,903.5,67.0,2.65,15.85,491.5,535.92,428.04
2018,1,28,14,30,890.0,66.0,2.6,15.7,463.0,494.01,393.14
2018,1,28,14,45,870.5,64.0,2.55,15.55,428.0,447.15,353.46
2018,1,28,15,0,851.0,62.0,2.5,15.4,393.0,399.84,312.38
2018,1,28,15,15,822.5,59.5,2.5,15.4,352.5,348.29,266.94
2018,1,28,15,30,794.0,57.0,2.5,15.4,312.0,297.64,221.34
2018,1,28,15,45,620.0,53.5,1.9,14.1,235.5,210.61,150.74
2018,1,28,16,0,446.0,50.0,1.3,12.8,159.0,138.92,94.26
2018,1,28,16,15,354.0,42.5,1.25,12.1,118.0,93.42,58.18
2018,1,28,16,30,262.0,35.0,1.2,11.4,77.0,57.17,31.83
2018,1,28,16,45,213.5,27.0,1.2,10.7,54.0,31.87,15.05
2018,1,28,17,0,165.0,19.0,1.2,10.0,31.0,14.11,3.77
2018,1,28,17,15,90.5,10.5,1.2,9.8,16.5,10.32,0.0
2018,1,28,17,30,16.0,2.0,1.2,9.6,2.0,0.0,0.0
2018,1,28,17,45,8.0,1.0,1.2,9.45,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,29,7,15,2.0,3.0,2.4,7.45,3.0,2.95,0.0
2018,1,29,7,30,4.0,6.0,2.4,7.7,6.0,7.02,0.0
2018,1,29,7,45,2.0,13.0,2.4,8.0,13.0,13.19,4.2
2018,1,29,8,0,0.0,20.0,2.4,8.3,20.0,19.29,10.64
2018,1,29,8,15,0.0,27.5,2.45,8.7,27.5,26.54,17.2
2018,1,29,8,30,0.0,35.0,2.5,9.1,35.0,33.79,23.67
2018,1,29,8,45,0.0,52.5,2.55,9.55,52.5,50.73,38.42
2018,1,29,9,0,0.0,70.0,2.6,10.0,70.0,68.47,53.69
2018,1,29,9,15,7.0,95.5,2.6,10.6,98.0,98.99,79.75
2018,1,29,9,30,14.0,121.0,2.6,11.2,126.0,130.08,105.89
2018,1,29,9,45,9.0,126.5,2.65,11.8,130.0,132.18,107.09
2018,1,29,10,0,4.0,132.0,2.7,12.4,134.0,134.17,108.17
2018,1,29,10,15,16.0,159.5,2.7,13.0,167.0,170.94,138.51
2018,1,29,10,30,28.0,187.0,2.7,13.6,200.0,215.47,174.62
2018,1,29,10,45,73.0,210.0,2.75,14.15,247.0,271.93,220.73
2018,1,29,11,0,118.0,233.0,2.8,14.7,294.0,336.88,272.6
2018,1,29,11,15,103.0,233.5,2.7,15.05,288.0,318.17,256.51
2018,1,29,11,30,88.0,234.0,2.6,15.4,282.0,306.9,246.61
2018,1,29,11,45,100.0,233.5,2.55,15.7,289.0,313.68,251.84
2018,1,29,12,0,112.0,233.0,2.5,16.0,296.0,327.17,262.21
2018,1,29,12,15,144.5,241.5,2.35,15.8,323.0,357.14,286.21
2018,1,29,12,30,177.0,250.0,2.2,15.6,350.0,385.85,308.89
2018,1,29,12,45,101.5,224.0,2.1,15.4,281.0,302.78,242.37
2018,1,29,13,0,26.0,198.0,2.0,15.2,212.0,217.11,173.01
2018,1,29,13,15,37.0,197.0,1.9,15.0,217.0,221.93,177.55
2018,1,29,13,30,48.0,196.0,1.8,14.8,222.0,226.12,181.28
2018,1,29,13,45,61.0,198.5,1.7,14.55,230.0,234.34,188.24
2018,1,29,14,0,74.0,201.0,1.6,14.3,238.0,241.54,194.28
2018,1,29,14,15,208.5,187.5,1.75,14.25,283.0,297.07,240.01
2018,1,29,14,30,343.0,174.0,1.9,14.2,328.0,341.62,275.14
2018,1,29,14,45,250.0,169.5,2.05,14.2,277.5,281.14,225.9
2018,1,29,15,0,157.0,165.0,2.2,14.2,227.0,225.76,181.1
2018,1,29,15,15,161.5,147.5,2.2,14.2,205.5,201.87,160.87
2018,1,29,15,30,166.0,130.0,2.2,14.2,184.0,177.43,139.64
2018,1,29,15,45,161.0,113.0,1.7,13.35,159.5,150.48,116.47
2018,1,29,16,0,156.0,96.0,1.2,12.5,135.0,123.93,93.43
2018,1,29,16,15,132.5,78.5,1.2,11.9,107.0,94.56,68.92
2018,1,29,16,30,109.0,61.0,1.2,11.3,79.0,67.68,47.02
2018,1,29,16,45,100.0,44.0,1.15,10.7,56.5,43.6,27.7
2018,1,29,17,0,91.0,27.0,1.1,10.1,34.0,22.53,10.38
2018,1,29,17,15,61.0,16.0,1.1,9.85,19.0,15.73,0.0
2018,1,29,17,30,31.0,5.0,1.1,9.6,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.1,9.3,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,7,15,75.0,9.0,1.15,7.8,12.0,26.78,0.0
2018,1,30,7,30,150.0,18.0,1.3,8.4,24.0,60.24,0.0
2018,1,30,7,45,294.5,27.5,1.45,9.0,59.5,146.05,99.14
2018,1,30,8,0,439.0,37.0,1.6,9.6,95.0,223.74,173.45
2018,1,30,8,15,378.0,55.0,1.6,10.05,118.5,236.89,190.51
2018,1,30,8,30,317.0,73.0,1.6,10.5,142.0,243.75,199.81
2018,1,30,8,45,323.0,89.0,1.6,10.95,172.5,276.75,228.93
2018,1,30,9,0,329.0,105.0,1.6,11.4,203.0,309.21,256.4
2018,1,30,9,15,346.5,119.0,1.65,12.05,235.0,345.27,285.86
2018,1,30,9,30,364.0,133.0,1.7,12.7,267.0,381.31,314.46
2018,1,30,9,45,389.5,143.5,1.7,13.35,300.0,418.15,343.02
2018,1,30,10,0,415.0,154.0,1.7,14.0,333.0,454.94,370.85
2018,1,30,10,15,468.0,154.0,1.7,14.45,369.5,498.07,403.86
2018,1,30,10,30,521.0,154.0,1.7,14.9,406.0,541.51,436.44
2018,1,30,10,45,599.5,139.5,1.7,15.35,443.0,590.0,472.81
2018,1,30,11,0,678.0,125.0,1.7,15.8,480.0,635.22,506.11
2018,1,30,11,15,787.5,101.0,1.7,16.15,525.5,687.96,544.45
2018,1,30,11,30,897.0,77.0,1.7,16.5,571.0,737.33,578.37
2018,1,30,11,45,865.0,87.0,1.65,16.85,570.0,728.01,569.61
2018,1,30,12,0,833.0,97.0,1.6,17.2,569.0,711.46,556.43
2018,1,30,12,15,862.0,90.5,1.6,17.45,580.0,717.08,559.97
2018,1,30,12,30,891.0,84.0,1.6,17.7,591.0,715.79,558.48
2018,1,30,12,45,874.0,86.0,1.55,17.95,579.0,692.12,540.74
2018,1,30,13,0,857.0,88.0,1.5,18.2,567.0,668.66,522.67
2018,1,30,13,15,889.5,79.5,1.5,18.25,566.0,657.88,514.72
2018,1,30,13,30,922.0,71.0,1.5,18.3,565.0,645.37,504.99
2018,1,30,13,45,914.0,70.0,1.55,18.35,544.0,612.58,480.11
2018,1,30,14,0,906.0,69.0,1.6,18.4,523.0,577.47,453.04
2018,1,30,14,15,872.0,70.5,1.6,18.25,488.0,529.36,415.56
2018,1,30,14,30,838.0,72.0,1.6,18.1,453.0,481.92,377.73
2018,1,30,14,45,840.0,67.5,1.6,17.95,425.0,443.48,345.68
2018,1,30,15,0,842.0,63.0,1.6,17.8,397.0,402.86,310.7
2018,1,30,15,15,818.5,60.5,1.6,17.8,358.0,353.21,267.69
2018,1,30,15,30,795.0,58.0,1.6,17.8,319.0,304.01,224.08
2018,1,30,15,45,716.0,58.5,1.3,16.5,269.5,244.25,173.61
2018,1,30,16,0,637.0,59.0,1.0,15.2,220.0,190.1,128.16
2018,1,30,16,15,496.5,56.0,1.0,14.65,166.5,130.82,82.48
2018,1,30,16,30,356.0,53.0,1.0,14.1,113.0,84.97,50.51
2018,1,30,16,45,355.5,40.0,1.0,13.5,84.5,52.51,27.35
2018,1,30,17,0,355.0,27.0,1.0,12.9,56.0,21.43,10.17
2018,1,30,17,15,204.0,16.5,1.0,12.8,30.5,16.22,0.0
2018,1,30,17,30,53.0,6.0,1.0,12.7,5.0,0.0,0.0
2018,1,30,17,45,26.5,3.0,1.0,12.55,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,7,15,120.5,9.5,1.35,7.65,15.0,38.35,0.0
2018,1,31,7,30,241.0,19.0,1.5,8.4,30.0,98.04,0.0
2018,1,31,7,45,392.0,27.0,1.6,9.15,69.5,178.51,123.49
2018,1,31,8,0,543.0,35.0,1.7,9.9,109.0,258.06,200.0
2018,1,31,8,15,617.0,40.5,1.65,10.3,154.0,319.4,255.86
2018,1,31,8,30,691.0,46.0,1.6,10.7,199.0,385.36,313.59
2018,1,31,8,45,737.0,49.5,1.5,11.1,244.0,439.09,359.6
2018,1,31,9,0,783.0,53.0,1.4,11.5,289.0,494.2,404.74
2018,1,31,9,15,812.5,55.5,1.45,12.05,330.5,539.63,441.15
2018,1,31,9,30,842.0,58.0,1.5,12.6,372.0,580.56,473.06
2018,1,31,9,45,804.5,70.5,1.6,13.15,394.5,598.0,485.7
2018,1,31,10,0,767.0,83.0,1.7,13.7,417.0,606.59,491.4
2018,1,31,10,15,755.5,91.5,1.8,14.05,439.5,623.69,503.84
2018,1,31,10,30,744.0,100.0,1.9,14.4,462.0,640.36,515.52
2018,1,31,10,45,834.0,84.5,2.0,14.8,509.0,693.25,554.39
2018,1,31,11,0,924.0,69.0,2.1,15.2,556.0,743.28,589.61
2018,1,31,11,15,931.5,69.5,2.15,15.5,573.5,754.67,596.42
2018,1,31,11,30,939.0,70.0,2.2,15.8,591.0,762.74,601.29
2018,1,31,11,45,941.0,70.5,2.25,16.1,600.0,763.41,600.98
2018,1,31,12,0,943.0,71.0,2.3,16.4,609.0,760.64,598.37
2018,1,31,12,15,941.0,72.0,2.35,16.65,610.0,752.12,591.9
2018,1,31,12,30,939.0,73.0,2.4,16.9,611.0,740.23,583.16
2018,1,31,12,45,905.5,80.5,2.45,17.15,595.0,710.65,561.65
2018,1,31,13,0,872.0,88.0,2.5,17.4,579.0,681.59,540.05
2018,1,31,13,15,814.0,99.5,2.5,17.5,549.5,636.28,505.14
2018,1,31,13,30,756.0,111.0,2.5,17.6,520.0,591.7,470.45
2018,1,31,13,45,766.5,102.0,2.5,17.7,503.0,564.49,449.34
2018,1,31,14,0,777.0,93.0,2.5,17.8,486.0,535.42,426.14
2018,1,31,14,15,791.0,83.0,2.4,17.65,464.0,504.19,400.76
2018,1,31,14,30,805.0,73.0,2.3,17.5,442.0,469.79,372.15
2018,1,31,14,45,807.5,67.5,2.15,17.4,414.0,431.83,339.62
2018,1,31,15,0,810.0,62.0,2.0,17.3,386.0,391.73,304.43
2018,1,31,15,15,770.5,62.0,2.0,17.3,345.5,340.26,259.99
2018,1,31,15,30,731.0,62.0,2.0,17.3,305.0,290.74,216.41
2018,1,31,15,45,645.5,63.0,1.55,16.0,256.5,231.76,166.7
2018,1,31,16,0,560.0,64.0,1.1,14.7,208.0,180.72,124.05
2018,1,31,16,15,454.5,59.0,1.15,14.1,161.0,128.54,82.77
2018,1,31,16,30,349.0,54.0,1.2,13.5,114.0,86.22,51.95
2018,1,31,16,45,295.5,42.5,1.25,12.85,82.5,52.07,28.58
2018,1,31,17,0,242.0,31.0,1.3,12.2,51.0,24.23,12.93
2018,1,31,17,15,140.0,18.0,1.3,12.05,28.0,17.69,0.0
2018,1,31,17,30,38.0,5.0,1.3,11.9,5.0,4.91,0.0
2018,1,31,17,45,19.0,2.5,1.3,11.75,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,1,7,15,57.0,9.0,1.2,8.9,12.0,22.67,0.0
2018,2,1,7,30,114.0,18.0,1.4,9.6,24.0,61.19,0.0
2018,2,1,7,45,174.0,33.0,1.55,10.25,52.0,112.89,78.86
2018,2,1,8,0,234.0,48.0,1.7,10.9,80.0,159.73,124.27
2018,2,1,8,15,284.0,61.5,1.65,11.4,115.0,205.69,165.44
2018,2,1,8,30,334.0,75.0,1.6,11.9,150.0,255.44,208.85
2018,2,1,8,45,370.0,86.5,1.6,12.4,186.0,298.98,246.24
2018,2,1,9,0,406.0,98.0,1.6,12.9,222.0,344.28,283.96
