Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,507.5,47.0,4.9,9.75,137.5,83.4,45.33
2018,2,11,17,0,418.0,40.0,4.8,9.4,92.0,44.66,23.78
2018,2,11,17,15,270.0,28.0,4.75,9.2,56.0,22.59,10.75
2018,2,11,17,30,122.0,16.0,4.7,9.0,20.0,15.73,0.0
2018,2,11,17,45,61.0,8.0,4.65,8.85,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.35,8.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.35,4.55,2.0,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.3,5.0,4.0,0.0,0.0
2018,2,12,7,15,87.5,18.0,1.6,5.8,23.5,41.18,0.0
2018,2,12,7,30,140.0,31.0,1.9,6.6,43.0,95.75,62.63
2018,2,12,7,45,219.5,44.5,2.15,7.4,77.0,146.42,114.03
2018,2,12,8,0,299.0,58.0,2.4,8.2,111.0,203.95,165.49
2018,2,12,8,15,366.5,69.0,2.55,8.65,153.0,259.82,215.31
2018,2,12,8,30,434.0,80.0,2.7,9.1,195.0,320.86,268.58
2018,2,12,8,45,547.0,78.0,2.9,9.55,250.0,399.09,335.22
2018,2,12,9,0,660.0,76.0,3.1,10.0,305.0,481.81,404.09
2018,2,12,9,15,733.5,75.0,3.05,10.3,358.5,545.03,455.31
2018,2,12,9,30,807.0,74.0,3.0,10.6,412.0,613.49,509.24
2018,2,12,9,45,854.0,70.5,3.0,10.95,457.0,662.89,546.96
2018,2,12,10,0,901.0,67.0,3.0,11.3,502.0,707.5,578.79
2018,2,12,10,15,914.5,68.5,2.95,11.55,534.5,737.38,599.02
2018,2,12,10,30,928.0,70.0,2.9,11.8,567.0,764.59,617.16
2018,2,12,10,45,937.0,71.0,2.9,12.1,592.5,784.97,630.32
2018,2,12,11,0,946.0,72.0,2.9,12.4,618.0,802.16,641.19
2018,2,12,11,15,951.5,73.0,2.9,12.6,636.0,813.35,647.99
2018,2,12,11,30,957.0,74.0,2.9,12.8,654.0,821.05,652.41
2018,2,12,11,45,960.0,74.5,2.9,13.0,664.0,822.71,652.62
2018,2,12,12,0,963.0,75.0,2.9,13.2,674.0,820.78,650.42
2018,2,12,12,15,961.5,76.0,2.95,13.25,675.5,812.39,644.41
2018,2,12,12,30,960.0,77.0,3.0,13.3,677.0,800.5,636.01
2018,2,12,12,45,956.0,77.5,3.0,13.4,670.5,782.78,623.09
2018,2,12,13,0,952.0,78.0,3.0,13.5,664.0,761.79,607.89
2018,2,12,13,15,946.5,77.0,3.0,13.5,648.5,735.0,588.7
2018,2,12,13,30,941.0,76.0,3.0,13.5,633.0,705.29,567.33
2018,2,12,13,45,933.5,74.5,3.05,13.5,611.0,671.0,541.01
2018,2,12,14,0,926.0,73.0,3.1,13.5,589.0,634.25,512.23
2018,2,12,14,15,914.5,72.0,3.05,13.45,560.0,593.49,479.43
2018,2,12,14,30,903.0,71.0,3.0,13.4,531.0,550.95,444.48
2018,2,12,14,45,887.0,69.0,3.0,13.3,495.5,503.65,405.13
2018,2,12,15,0,871.0,67.0,3.0,13.2,460.0,455.44,363.96
2018,2,12,15,15,848.5,64.5,3.0,13.2,419.0,403.23,318.37
2018,2,12,15,30,826.0,62.0,3.0,13.2,378.0,351.31,271.85
2018,2,12,15,45,793.5,59.0,2.45,12.65,333.0,296.49,222.26
2018,2,12,16,0,761.0,56.0,1.9,12.1,288.0,243.6,173.9
2018,2,12,16,15,712.0,52.0,1.8,11.25,240.5,188.77,125.56
2018,2,12,16,30,663.0,48.0,1.7,10.4,193.0,138.32,82.87
2018,2,12,16,45,583.5,42.0,1.55,9.55,147.0,88.07,46.0
2018,2,12,17,0,504.0,36.0,1.4,8.7,101.0,44.38,21.39
2018,2,12,17,15,353.5,27.0,1.5,8.4,63.0,21.33,10.6
2018,2,12,17,30,203.0,18.0,1.6,8.1,25.0,17.69,0.0
2018,2,12,17,45,101.5,9.0,1.75,7.85,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.0,1.65,3.45,3.0,0.0,0.0
2018,2,13,7,0,62.0,6.0,1.7,3.9,6.0,5.9,0.0
2018,2,13,7,15,229.5,18.0,1.9,4.65,35.5,79.96,0.0
2018,2,13,7,30,397.0,30.0,2.1,5.4,65.0,177.69,121.71
2018,2,13,7,45,500.5,37.5,2.3,6.15,109.5,243.41,190.94
2018,2,13,8,0,604.0,45.0,2.5,6.9,154.0,314.66,255.95
2018,2,13,8,15,664.5,50.0,2.45,7.55,202.0,375.5,310.92
2018,2,13,8,30,725.0,55.0,2.4,8.2,250.0,439.74,366.65
2018,2,13,8,45,763.5,59.0,2.3,8.9,297.0,493.9,411.97
2018,2,13,9,0,802.0,63.0,2.2,9.6,344.0,548.84,455.97
2018,2,13,9,15,831.0,65.0,2.1,10.3,387.5,595.97,492.15
2018,2,13,9,30,860.0,67.0,2.0,11.0,431.0,642.38,526.39
2018,2,13,9,45,881.0,68.5,1.85,11.75,470.0,677.53,549.92
2018,2,13,10,0,902.0,70.0,1.7,12.5,509.0,714.97,573.48
2018,2,13,10,15,915.0,71.5,1.6,13.0,541.5,744.57,591.56
2018,2,13,10,30,928.0,73.0,1.5,13.5,574.0,771.46,607.39
2018,2,13,10,45,936.0,74.5,1.35,13.95,599.5,791.7,617.77
2018,2,13,11,0,944.0,76.0,1.2,14.4,625.0,808.71,625.68
2018,2,13,11,15,950.0,77.0,1.1,14.7,643.5,820.26,630.67
2018,2,13,11,30,956.0,78.0,1.0,15.0,662.0,828.33,633.31
2018,2,13,11,45,959.0,78.5,0.85,15.25,672.0,829.97,630.94
2018,2,13,12,0,962.0,79.0,0.7,15.5,682.0,828.02,626.18
2018,2,13,12,15,962.5,79.0,0.65,15.65,684.0,820.0,619.44
2018,2,13,12,30,963.0,79.0,0.6,15.8,686.0,808.43,610.55
2018,2,13,12,45,961.5,78.5,0.55,16.0,679.5,791.35,598.01
2018,2,13,13,0,960.0,78.0,0.5,16.2,673.0,770.9,583.39
2018,2,13,13,15,955.0,77.5,0.55,16.25,658.5,744.76,566.96
2018,2,13,13,30,950.0,77.0,0.6,16.3,644.0,715.63,548.41
2018,2,13,13,45,942.0,76.5,0.65,16.35,622.0,681.76,524.93
2018,2,13,14,0,934.0,76.0,0.7,16.4,600.0,645.4,498.86
2018,2,13,14,15,922.0,75.0,0.75,16.3,570.5,603.96,468.61
2018,2,13,14,30,910.0,74.0,0.8,16.2,541.0,560.75,436.09
2018,2,13,14,45,893.5,72.0,0.85,16.1,505.0,512.79,398.91
2018,2,13,15,0,877.0,70.0,0.9,16.0,469.0,463.94,359.74
2018,2,13,15,15,854.5,67.5,0.9,16.0,427.5,411.31,315.94
2018,2,13,15,30,832.0,65.0,0.9,16.0,386.0,358.94,271.05
2018,2,13,15,45,799.5,61.5,0.8,15.25,340.5,303.15,222.9
2018,2,13,16,0,767.0,58.0,0.7,14.5,295.0,249.28,175.52
2018,2,13,16,15,700.0,55.5,0.8,13.8,244.5,191.85,126.91
2018,2,13,16,30,633.0,53.0,0.9,13.1,194.0,139.25,83.93
2018,2,13,16,45,550.5,45.5,1.0,12.35,147.0,88.43,46.84
2018,2,13,17,0,468.0,38.0,1.1,11.6,100.0,46.4,22.95
2018,2,13,17,15,322.0,28.0,1.15,11.3,62.5,22.08,11.54
2018,2,13,17,30,176.0,18.0,1.2,11.0,25.0,17.69,0.0
2018,2,13,17,45,88.0,9.0,1.2,10.7,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,45,28.0,3.5,0.8,6.7,3.5,0.0,0.0
2018,2,14,7,0,56.0,7.0,0.8,6.8,7.0,19.59,0.0
2018,2,14,7,15,211.5,19.0,0.9,7.4,36.0,86.45,0.0
2018,2,14,7,30,367.0,31.0,1.0,8.0,65.0,170.22,118.16
2018,2,14,7,45,436.0,41.0,1.15,8.65,104.5,224.79,174.93
2018,2,14,8,0,505.0,51.0,1.3,9.3,144.0,285.36,229.79
2018,2,14,8,15,557.5,60.0,1.35,9.7,190.0,342.48,280.5
2018,2,14,8,30,610.0,69.0,1.4,10.1,236.0,402.83,332.15
2018,2,14,8,45,681.5,70.0,1.5,10.55,287.0,467.03,385.48
2018,2,14,9,0,753.0,71.0,1.6,11.0,338.0,532.2,438.03
2018,2,14,9,15,752.0,79.5,1.65,11.55,373.5,566.7,464.47
2018,2,14,9,30,751.0,88.0,1.7,12.1,409.0,601.48,490.34
2018,2,14,9,45,469.5,144.5,1.8,12.6,351.0,491.72,401.47
2018,2,14,10,0,188.0,201.0,1.9,13.1,293.0,351.87,286.46
2018,2,14,10,15,117.0,211.5,2.1,13.6,270.0,314.87,255.42
2018,2,14,10,30,46.0,222.0,2.3,14.1,247.0,266.5,214.35
2018,2,14,10,45,61.5,238.5,2.45,14.6,273.5,295.86,237.66
2018,2,14,11,0,77.0,255.0,2.6,15.1,300.0,325.33,260.56
2018,2,14,11,15,199.0,260.0,2.7,15.35,381.0,432.2,346.66
2018,2,14,11,30,321.0,265.0,2.8,15.6,462.0,539.47,430.27
2018,2,14,11,45,373.0,256.5,2.9,15.9,489.0,568.52,452.3
2018,2,14,12,0,425.0,248.0,3.0,16.2,516.0,603.29,478.71
2018,2,14,12,15,620.0,185.0,3.1,16.2,577.5,682.58,542.21
2018,2,14,12,30,815.0,122.0,3.2,16.2,639.0,750.98,594.88
2018,2,14,12,45,805.0,125.5,3.3,16.25,632.0,733.54,582.07
2018,2,14,13,0,795.0,129.0,3.4,16.3,625.0,713.46,567.78
2018,2,14,13,15,846.0,110.5,3.5,16.15,628.0,710.31,566.77
2018,2,14,13,30,897.0,92.0,3.6,16.0,631.0,699.51,559.74
2018,2,14,13,45,905.5,86.5,3.7,15.9,614.5,672.27,539.19
2018,2,14,14,0,914.0,81.0,3.8,15.8,598.0,641.71,515.67
2018,2,14,14,15,904.5,79.0,3.9,15.5,569.5,601.24,484.11
2018,2,14,14,30,895.0,77.0,4.0,15.2,541.0,558.87,450.2
2018,2,14,14,45,878.5,75.0,4.05,14.9,505.0,511.38,411.16
2018,2,14,15,0,862.0,73.0,4.1,14.6,469.0,463.07,370.3
2018,2,14,15,15,838.5,70.5,4.1,14.6,427.5,410.56,324.53
2018,2,14,15,30,815.0,68.0,4.1,14.6,386.0,358.45,277.99
2018,2,14,15,45,783.0,63.5,4.0,13.5,340.0,302.48,228.46
2018,2,14,16,0,751.0,59.0,3.9,12.4,294.0,248.43,179.71
2018,2,14,16,15,682.5,56.5,3.65,11.6,244.0,191.29,129.72
2018,2,14,16,30,614.0,54.0,3.4,10.8,194.0,139.16,85.99
2018,2,14,16,45,552.0,46.0,3.15,10.0,149.5,90.49,48.89
2018,2,14,17,0,490.0,38.0,2.9,9.2,105.0,48.35,23.77
2018,2,14,17,15,345.5,28.5,2.9,8.8,66.5,22.34,12.32
2018,2,14,17,30,201.0,19.0,2.9,8.4,28.0,18.68,0.0
2018,2,14,17,45,100.5,9.5,2.95,8.05,14.0,9.34,0.0
2018,2,14,18,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,15,6,45,50.0,5.0,2.65,3.95,5.0,0.0,0.0
2018,2,15,7,0,100.0,10.0,2.8,4.3,10.0,32.79,0.0
2018,2,15,7,15,272.0,20.5,3.0,4.9,41.5,106.03,0.0
2018,2,15,7,30,444.0,31.0,3.2,5.5,73.0,196.65,141.28
2018,2,15,7,45,545.5,37.5,3.45,6.1,119.5,259.8,205.91
2018,2,15,8,0,647.0,44.0,3.7,6.7,166.0,336.0,275.56
2018,2,15,8,15,707.5,48.5,3.75,7.3,216.0,398.5,332.5
2018,2,15,8,30,768.0,53.0,3.8,7.9,266.0,464.4,390.3
2018,2,15,8,45,809.0,56.0,3.85,8.55,315.0,520.75,438.32
2018,2,15,9,0,850.0,59.0,3.9,9.2,364.0,577.98,485.32
2018,2,15,9,15,875.5,61.0,4.0,9.8,408.5,620.82,519.75
2018,2,15,9,30,901.0,63.0,4.1,10.4,453.0,666.44,555.28
2018,2,15,9,45,920.0,64.5,4.15,11.0,492.5,705.71,583.34
2018,2,15,10,0,939.0,66.0,4.2,11.6,532.0,742.95,609.3
2018,2,15,10,15,955.0,67.5,4.25,12.1,567.0,775.68,631.75
2018,2,15,10,30,971.0,69.0,4.3,12.6,602.0,805.69,651.99
2018,2,15,10,45,982.5,69.0,4.35,13.1,629.0,827.57,666.09
2018,2,15,11,0,994.0,69.0,4.4,13.6,656.0,846.16,677.81
2018,2,15,11,15,999.5,69.5,4.4,13.85,674.5,857.19,684.36
2018,2,15,11,30,1005.0,70.0,4.4,14.1,693.0,864.56,688.39
2018,2,15,11,45,1009.0,70.0,4.45,14.4,703.5,866.44,688.81
2018,2,15,12,0,1013.0,70.0,4.5,14.7,714.0,864.54,686.67
2018,2,15,12,15,1013.0,70.5,4.5,14.85,716.0,856.31,680.13
2018,2,15,12,30,1013.0,71.0,4.5,15.0,718.0,844.34,671.05
2018,2,15,12,45,1011.0,70.5,4.5,15.15,711.5,826.11,657.53
2018,2,15,13,0,1009.0,70.0,4.5,15.3,705.0,804.34,641.55
2018,2,15,13,15,1004.5,70.0,4.45,15.3,690.5,777.94,622.29
2018,2,15,13,30,1000.0,70.0,4.4,15.3,676.0,748.34,600.7
2018,2,15,13,45,993.5,68.5,4.35,15.35,653.0,712.81,573.89
2018,2,15,14,0,987.0,67.0,4.3,15.4,630.0,674.55,543.45
2018,2,15,14,15,974.5,66.0,4.2,15.3,599.0,630.85,508.31
2018,2,15,14,30,962.0,65.0,4.1,15.2,568.0,585.26,471.06
2018,2,15,14,45,945.0,64.0,4.0,15.05,530.5,535.81,429.98
2018,2,15,15,0,928.0,63.0,3.9,14.9,493.0,485.39,387.03
2018,2,15,15,15,907.5,60.5,3.9,14.9,450.5,431.33,340.0
2018,2,15,15,30,887.0,58.0,3.9,14.9,408.0,377.22,291.67
2018,2,15,15,45,858.0,55.5,3.1,14.0,361.5,320.74,240.75
2018,2,15,16,0,829.0,53.0,2.3,13.1,315.0,264.63,189.52
2018,2,15,16,15,785.5,49.0,2.1,12.0,266.0,206.75,138.09
2018,2,15,16,30,742.0,45.0,1.9,10.9,217.0,152.55,91.47
2018,2,15,16,45,661.5,40.5,1.75,9.85,167.0,98.47,50.9
2018,2,15,17,0,581.0,36.0,1.6,8.8,117.0,53.0,24.96
2018,2,15,17,15,428.5,28.0,1.65,8.45,75.0,23.67,13.8
2018,2,15,17,30,276.0,20.0,1.7,8.1,33.0,16.65,0.0
2018,2,15,17,45,138.0,10.0,1.7,7.75,16.5,9.83,0.0
2018,2,15,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,6,45,52.0,4.5,0.95,5.3,5.0,0.0,0.0
2018,2,16,7,0,104.0,9.0,0.9,5.6,10.0,33.0,0.0
2018,2,16,7,15,271.0,19.5,1.05,6.2,42.0,106.65,0.0
2018,2,16,7,30,438.0,30.0,1.2,6.8,74.0,195.1,141.15
2018,2,16,7,45,535.0,37.0,1.35,7.45,120.0,257.31,202.31
2018,2,16,8,0,632.0,44.0,1.5,8.1,166.0,331.88,268.97
2018,2,16,8,15,688.5,48.5,1.55,8.75,214.5,392.02,322.33
2018,2,16,8,30,745.0,53.0,1.6,9.4,263.0,455.29,376.22
2018,2,16,8,45,781.0,57.0,1.65,10.05,310.5,509.31,420.77
2018,2,16,9,0,817.0,61.0,1.7,10.7,358.0,563.91,464.11
2018,2,16,9,15,842.5,64.0,1.75,11.25,402.0,610.92,500.3
2018,2,16,9,30,868.0,67.0,1.8,11.8,446.0,652.83,531.72
2018,2,16,9,45,886.5,68.5,1.8,12.35,484.5,690.9,557.7
2018,2,16,10,0,905.0,70.0,1.8,12.9,523.0,727.03,581.59
2018,2,16,10,15,918.5,72.0,1.85,13.3,556.5,757.84,602.01
2018,2,16,10,30,932.0,74.0,1.9,13.7,590.0,785.94,620.37
2018,2,16,10,45,941.0,75.0,1.95,14.15,616.0,806.53,633.19
2018,2,16,11,0,950.0,76.0,2.0,14.6,642.0,823.9,643.82
2018,2,16,11,15,955.5,77.0,2.0,14.85,660.0,835.17,650.24
2018,2,16,11,30,961.0,78.0,2.0,15.1,678.0,842.92,654.37
2018,2,16,11,45,964.0,78.0,2.05,15.4,688.0,844.0,654.33
2018,2,16,12,0,967.0,78.0,2.1,15.7,698.0,841.45,651.97
2018,2,16,12,15,968.0,78.5,2.15,15.9,700.5,834.28,646.78
2018,2,16,12,30,969.0,79.0,2.2,16.1,703.0,823.51,639.23
2018,2,16,12,45,967.0,79.0,2.25,16.3,696.5,806.41,627.33
2018,2,16,13,0,965.0,79.0,2.3,16.5,690.0,785.91,613.13
2018,2,16,13,15,960.5,78.0,2.35,16.55,675.5,759.29,594.94
2018,2,16,13,30,956.0,77.0,2.4,16.6,661.0,729.64,574.52
2018,2,16,13,45,949.0,76.5,2.45,16.65,639.0,696.02,550.26
2018,2,16,14,0,942.0,76.0,2.5,16.7,617.0,659.82,522.73
2018,2,16,14,15,929.5,74.5,2.45,16.6,586.5,617.01,489.45
2018,2,16,14,30,917.0,73.0,2.4,16.5,556.0,572.45,454.09
2018,2,16,14,45,901.0,71.0,2.4,16.4,519.5,524.13,415.1
2018,2,16,15,0,885.0,69.0,2.4,16.3,483.0,474.87,374.24
2018,2,16,15,15,863.5,66.5,2.4,16.3,441.5,422.19,329.4
2018,2,16,15,30,842.0,64.0,2.4,16.3,400.0,369.05,282.96
2018,2,16,15,45,812.0,60.5,1.8,15.35,354.0,313.07,233.42
2018,2,16,16,0,782.0,57.0,1.2,14.4,308.0,258.76,184.55
2018,2,16,16,15,737.0,53.0,1.2,13.65,260.0,202.84,135.65
2018,2,16,16,30,692.0,49.0,1.2,12.9,212.0,150.86,91.45
2018,2,16,16,45,570.0,42.5,1.2,12.1,156.0,93.33,49.69
2018,2,16,17,0,448.0,36.0,1.2,11.3,100.0,47.24,22.63
2018,2,16,17,15,361.5,28.0,1.2,11.1,67.0,21.4,12.05
2018,2,16,17,30,275.0,20.0,1.2,10.9,34.0,16.4,0.0
2018,2,16,17,45,137.5,10.0,1.2,10.7,17.0,9.83,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.0,0.7,8.0,5.5,0.0,0.0
2018,2,17,7,0,101.0,10.0,0.7,8.2,11.0,33.56,0.0
2018,2,17,7,15,264.5,21.5,0.75,8.8,44.0,108.38,9.94
2018,2,17,7,30,428.0,33.0,0.8,9.4,77.0,196.27,142.46
2018,2,17,7,45,522.5,40.0,0.8,10.0,123.0,261.08,203.43
2018,2,17,8,0,617.0,47.0,0.8,10.6,169.0,330.83,264.59
2018,2,17,8,15,674.0,52.0,0.75,11.2,217.5,391.47,316.6
2018,2,17,8,30,731.0,57.0,0.7,11.8,266.0,455.28,368.79
2018,2,17,8,45,768.0,60.5,0.65,12.45,313.0,508.94,410.83
2018,2,17,9,0,805.0,64.0,0.6,13.1,360.0,563.25,451.47
2018,2,17,9,15,832.0,66.0,0.55,13.7,403.5,609.76,484.7
2018,2,17,9,30,859.0,68.0,0.5,14.3,447.0,655.42,516.05
2018,2,17,9,45,879.0,69.5,0.5,14.95,486.0,690.2,537.96
2018,2,17,10,0,899.0,71.0,0.5,15.6,525.0,727.29,560.95
2018,2,17,10,15,911.5,72.5,0.5,16.05,557.5,756.72,578.63
2018,2,17,10,30,924.0,74.0,0.5,16.5,590.0,783.42,594.37
2018,2,17,10,45,932.5,75.0,0.5,16.95,615.5,803.55,605.59
2018,2,17,11,0,941.0,76.0,0.5,17.4,641.0,820.48,614.74
2018,2,17,11,15,946.5,77.0,0.55,17.8,659.0,831.7,621.22
2018,2,17,11,30,952.0,78.0,0.6,18.2,677.0,839.43,625.59
2018,2,17,11,45,954.5,78.0,0.7,18.65,686.5,840.12,626.24
2018,2,17,12,0,957.0,78.0,0.8,19.1,696.0,837.22,624.68
2018,2,17,12,15,957.0,78.0,0.9,19.25,697.5,828.78,620.22
2018,2,17,12,30,957.0,78.0,1.0,19.4,699.0,816.81,613.47
2018,2,17,12,45,956.0,77.0,1.05,19.55,692.5,799.51,602.45
2018,2,17,13,0,955.0,76.0,1.1,19.7,686.0,778.83,589.21
2018,2,17,13,15,950.5,76.0,1.2,19.65,672.0,753.48,573.78
2018,2,17,13,30,946.0,76.0,1.3,19.6,658.0,725.11,556.06
2018,2,17,13,45,938.5,75.0,1.35,19.6,635.5,690.86,532.81
2018,2,17,14,0,931.0,74.0,1.4,19.6,613.0,654.1,506.2
2018,2,17,14,15,919.5,72.5,1.45,19.45,583.0,612.19,475.4
2018,2,17,14,30,908.0,71.0,1.5,19.3,553.0,568.47,442.35
2018,2,17,14,45,892.5,69.5,1.55,19.1,517.5,521.2,405.62
2018,2,17,15,0,877.0,68.0,1.6,18.9,482.0,472.95,366.9
2018,2,17,15,15,856.0,66.0,1.6,18.9,441.0,421.23,323.81
2018,2,17,15,30,835.0,64.0,1.6,18.9,400.0,368.99,279.07
2018,2,17,15,45,804.0,60.5,1.45,17.8,354.0,312.91,231.1
2018,2,17,16,0,773.0,57.0,1.3,16.7,308.0,258.6,183.58
2018,2,17,16,15,727.0,53.0,1.3,15.65,260.0,202.77,135.29
2018,2,17,16,30,681.0,49.0,1.3,14.6,212.0,151.0,91.59
2018,2,17,16,45,608.5,43.5,1.35,13.5,164.5,99.57,52.89
2018,2,17,17,0,536.0,38.0,1.4,12.4,117.0,55.92,26.96
2018,2,17,17,15,401.0,30.0,1.5,11.95,76.5,23.11,13.62
2018,2,17,17,30,266.0,22.0,1.6,11.5,36.0,18.26,0.0
2018,2,17,17,45,133.0,11.0,1.75,11.05,18.0,10.81,0.0
2018,2,17,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.5,3.55,8.25,1.5,0.0,0.0
2018,2,18,7,0,0.0,3.0,3.7,8.5,3.0,2.95,0.0
2018,2,18,7,15,0.0,11.5,4.0,8.85,11.5,11.09,0.0
2018,2,18,7,30,0.0,20.0,4.3,9.2,20.0,19.3,10.13
2018,2,18,7,45,0.0,32.5,4.65,9.5,32.5,31.38,21.06
2018,2,18,8,0,0.0,45.0,5.0,9.8,45.0,43.5,31.83
2018,2,18,8,15,3.5,62.0,5.1,10.05,63.0,62.56,48.49
2018,2,18,8,30,7.0,79.0,5.2,10.3,81.0,81.86,65.21
2018,2,18,8,45,165.0,105.5,5.3,10.6,166.5,216.41,182.05
2018,2,18,9,0,323.0,132.0,5.4,10.9,252.0,346.83,293.11
2018,2,18,9,15,363.5,144.5,5.4,11.1,294.5,405.07,341.19
2018,2,18,9,30,404.0,157.0,5.4,11.3,337.0,456.62,383.29
2018,2,18,9,45,464.0,160.0,5.4,11.55,383.5,512.05,428.29
2018,2,18,10,0,524.0,163.0,5.4,11.8,430.0,569.02,473.77
2018,2,18,10,15,699.5,128.5,5.45,12.0,508.5,674.46,559.35
2018,2,18,10,30,875.0,94.0,5.5,12.2,587.0,777.32,637.8
2018,2,18,10,45,906.5,89.5,5.55,12.4,619.5,803.56,656.04
2018,2,18,11,0,938.0,85.0,5.6,12.6,652.0,831.89,676.23
2018,2,18,11,15,943.0,86.0,5.7,12.65,670.0,842.64,683.79
2018,2,18,11,30,948.0,87.0,5.8,12.7,688.0,849.91,688.96
2018,2,18,11,45,949.5,88.5,5.9,12.8,698.0,851.4,689.8
2018,2,18,12,0,951.0,90.0,6.0,12.9,708.0,849.3,688.12
2018,2,18,12,15,951.5,90.0,6.15,12.8,710.0,841.18,682.79
2018,2,18,12,30,952.0,90.0,6.3,12.7,712.0,829.54,674.9
2018,2,18,12,45,950.0,90.5,6.4,12.65,706.0,813.07,663.08
2018,2,18,13,0,948.0,91.0,6.5,12.6,700.0,793.25,648.77
2018,2,18,13,15,943.5,90.0,6.6,12.4,685.5,766.82,629.74
2018,2,18,13,30,939.0,89.0,6.7,12.2,671.0,737.4,608.33
2018,2,18,13,45,932.5,88.5,6.8,12.0,649.5,704.35,583.0
2018,2,18,14,0,926.0,88.0,6.9,11.8,628.0,668.74,554.39
2018,2,18,14,15,913.5,86.5,6.9,11.5,598.0,626.22,519.6
2018,2,18,14,30,901.0,85.0,6.9,11.2,568.0,582.69,483.19
2018,2,18,14,45,835.0,92.5,6.9,10.9,517.0,518.82,429.29
2018,2,18,15,0,769.0,100.0,6.9,10.6,466.0,457.77,376.88
2018,2,18,15,15,769.0,91.5,6.9,10.6,431.0,412.34,335.81
2018,2,18,15,30,769.0,83.0,6.9,10.6,396.0,366.22,292.95
2018,2,18,15,45,760.0,76.5,6.65,9.9,356.5,317.15,247.25
2018,2,18,16,0,751.0,70.0,6.4,9.2,317.0,267.74,200.41
2018,2,18,16,15,700.0,65.5,6.1,8.8,268.0,209.87,147.71
2018,2,18,16,30,649.0,61.0,5.8,8.4,219.0,157.84,101.83
2018,2,18,16,45,566.5,54.5,5.55,7.95,170.0,105.72,61.16
2018,2,18,17,0,484.0,48.0,5.3,7.5,121.0,62.56,34.1
2018,2,18,17,15,346.0,37.0,5.2,7.25,79.5,29.86,19.86
2018,2,18,17,30,208.0,26.0,5.1,7.0,38.0,20.8,0.0
2018,2,18,17,45,104.0,13.0,5.0,6.7,19.0,12.78,0.0
2018,2,18,18,0,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.85,6.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.75,5.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,5.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,5.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.3,3.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.1,3.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.95,3.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,19,6,45,16.0,5.0,2.85,3.25,5.5,0.0,0.0
2018,2,19,7,0,32.0,10.0,3.0,3.5,11.0,17.54,0.0
2018,2,19,7,15,186.0,25.5,3.2,3.9,45.0,93.84,35.61
2018,2,19,7,30,340.0,41.0,3.4,4.3,79.0,176.72,134.82
2018,2,19,7,45,470.5,47.5,3.55,4.75,128.5,252.64,204.7
2018,2,19,8,0,601.0,54.0,3.7,5.2,178.0,339.31,282.34
2018,2,19,8,15,663.5,59.0,3.7,5.6,228.0,402.03,339.11
2018,2,19,8,30,726.0,64.0,3.7,6.0,278.0,465.78,395.06
2018,2,19,8,45,768.5,67.0,3.65,6.4,327.0,522.27,443.11
2018,2,19,9,0,811.0,70.0,3.6,6.8,376.0,579.74,490.32
2018,2,19,9,15,838.5,72.0,3.45,7.1,420.0,627.07,527.84
2018,2,19,9,30,866.0,74.0,3.3,7.4,464.0,673.55,563.49
2018,2,19,9,45,887.5,74.5,3.15,7.65,503.5,708.55,587.88
2018,2,19,10,0,909.0,75.0,3.0,7.9,543.0,745.91,613.59
2018,2,19,10,15,921.5,76.5,2.9,8.1,576.0,775.64,633.44
2018,2,19,10,30,934.0,78.0,2.8,8.3,609.0,802.6,651.04
2018,2,19,10,45,943.0,79.5,2.7,8.5,635.0,823.87,664.3
2018,2,19,11,0,952.0,81.0,2.6,8.7,661.0,841.88,675.15
2018,2,19,11,15,957.0,82.0,2.6,8.8,679.0,852.77,681.88
2018,2,19,11,30,962.0,83.0,2.6,8.9,697.0,860.1,686.22
2018,2,19,11,45,964.5,84.0,2.6,9.0,707.5,861.84,686.69
2018,2,19,12,0,967.0,85.0,2.6,9.1,718.0,859.92,684.74
2018,2,19,12,15,967.0,85.0,2.6,9.2,719.5,851.29,678.13
2018,2,19,12,30,967.0,85.0,2.6,9.3,721.0,839.08,669.13
2018,2,19,12,45,964.0,85.5,2.65,9.35,714.5,821.62,656.94
2018,2,19,13,0,961.0,86.0,2.7,9.4,708.0,800.79,642.39
2018,2,19,13,15,949.0,87.5,2.7,9.4,691.0,771.36,621.32
2018,2,19,13,30,937.0,89.0,2.7,9.4,674.0,739.25,598.27
2018,2,19,13,45,802.0,124.0,2.75,9.4,612.5,660.69,537.57
2018,2,19,14,0,667.0,159.0,2.8,9.4,551.0,585.51,477.86
2018,2,19,14,15,617.0,162.5,2.8,9.35,511.5,533.85,436.83
2018,2,19,14,30,567.0,166.0,2.8,9.3,472.0,482.36,395.16
2018,2,19,14,45,648.5,135.0,2.75,9.25,463.5,469.29,383.95
2018,2,19,15,0,730.0,104.0,2.7,9.2,455.0,446.01,363.11
2018,2,19,15,15,739.5,90.5,2.7,9.2,420.0,401.29,323.78
2018,2,19,15,30,749.0,77.0,2.7,9.2,385.0,355.09,281.97
2018,2,19,15,45,621.5,86.5,2.35,8.85,322.5,283.79,220.98
2018,2,19,16,0,494.0,96.0,2.0,8.5,260.0,224.06,170.47
2018,2,19,16,15,396.0,91.0,1.8,7.85,210.0,170.14,125.45
2018,2,19,16,30,298.0,86.0,1.6,7.2,160.0,126.19,90.35
2018,2,19,16,45,242.5,70.5,1.4,6.6,122.0,88.71,60.64
2018,2,19,17,0,187.0,55.0,1.2,6.0,84.0,56.56,37.46
2018,2,19,17,15,141.0,38.0,1.25,5.6,55.5,31.27,21.48
2018,2,19,17,30,95.0,21.0,1.3,5.2,27.0,16.41,0.0
2018,2,19,17,45,47.5,10.5,1.35,4.85,13.5,10.32,0.0
2018,2,19,18,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,6,45,75.5,7.0,1.35,0.4,8.5,0.0,0.0
2018,2,20,7,0,151.0,14.0,1.4,0.9,17.0,50.6,0.0
2018,2,20,7,15,320.5,24.0,1.45,1.55,54.0,132.94,64.27
2018,2,20,7,30,490.0,34.0,1.5,2.2,91.0,223.09,171.63
2018,2,20,7,45,568.5,41.0,1.5,2.8,137.5,282.33,228.86
2018,2,20,8,0,647.0,48.0,1.5,3.4,184.0,351.91,292.06
2018,2,20,8,15,515.5,67.0,1.45,4.25,192.5,341.73,287.51
2018,2,20,8,30,384.0,86.0,1.4,5.1,201.0,312.79,264.95
2018,2,20,8,45,242.5,122.5,1.3,5.9,199.5,281.53,237.91
2018,2,20,9,0,101.0,159.0,1.2,6.7,198.0,238.88,199.71
2018,2,20,9,15,101.0,177.5,1.15,7.2,220.0,254.33,212.03
2018,2,20,9,30,101.0,196.0,1.1,7.7,242.0,276.61,229.28
2018,2,20,9,45,156.5,211.5,1.05,8.25,289.5,341.93,281.94
2018,2,20,10,0,212.0,227.0,1.0,8.8,337.0,401.86,328.75
2018,2,20,10,15,441.5,188.0,1.05,9.05,435.0,549.42,446.49
2018,2,20,10,30,671.0,149.0,1.1,9.3,533.0,692.29,555.02
2018,2,20,10,45,804.5,117.0,1.2,9.6,597.0,766.36,607.21
2018,2,20,11,0,938.0,85.0,1.3,9.9,661.0,838.96,657.51
2018,2,20,11,15,943.0,86.5,1.35,10.1,679.5,850.29,663.95
2018,2,20,11,30,948.0,88.0,1.4,10.3,698.0,858.1,668.85
2018,2,20,11,45,949.0,88.5,1.4,10.45,707.0,858.05,667.9
2018,2,20,12,0,950.0,89.0,1.4,10.6,716.0,854.41,664.71
2018,2,20,12,15,950.0,89.0,1.45,10.65,717.0,845.86,659.17
2018,2,20,12,30,950.0,89.0,1.5,10.7,718.0,833.78,651.31
2018,2,20,12,45,948.5,88.5,1.55,10.8,712.0,816.56,639.82
2018,2,20,13,0,947.0,88.0,1.6,10.9,706.0,795.98,626.02
2018,2,20,13,15,942.5,87.0,1.65,10.9,691.0,769.47,608.22
2018,2,20,13,30,938.0,86.0,1.7,10.9,676.0,739.97,588.19
2018,2,20,13,45,930.5,85.0,1.75,10.85,653.5,705.64,564.2
2018,2,20,14,0,923.0,84.0,1.8,10.8,631.0,668.83,536.62
2018,2,20,14,15,911.5,82.5,1.85,10.7,601.0,626.84,504.52
2018,2,20,14,30,900.0,81.0,1.9,10.6,571.0,583.07,470.16
2018,2,20,14,45,883.0,79.0,1.95,10.45,534.0,534.44,431.07
2018,2,20,15,0,866.0,77.0,2.0,10.3,497.0,484.96,390.08
2018,2,20,15,15,662.0,107.0,2.0,10.3,412.0,387.22,310.36
2018,2,20,15,30,458.0,137.0,2.0,10.3,327.0,305.4,243.62
2018,2,20,15,45,366.5,132.0,1.9,9.7,273.5,246.07,194.55
2018,2,20,16,0,275.0,127.0,1.8,9.1,220.0,195.27,152.74
2018,2,20,16,15,213.5,112.0,1.65,8.45,177.5,151.37,116.4
2018,2,20,16,30,152.0,97.0,1.5,7.8,135.0,114.69,86.84
2018,2,20,16,45,117.5,78.0,1.35,7.15,103.5,83.67,61.64
2018,2,20,17,0,83.0,59.0,1.2,6.5,72.0,56.66,40.52
2018,2,20,17,15,48.5,40.0,1.2,6.2,47.0,34.52,24.43
2018,2,20,17,30,14.0,21.0,1.2,5.9,22.0,19.61,3.38
2018,2,20,17,45,7.0,10.5,1.2,5.6,11.0,10.32,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,6,45,30.5,6.0,0.8,4.05,7.0,0.0,0.0
2018,2,21,7,0,61.0,12.0,0.8,4.2,14.0,26.86,0.0
2018,2,21,7,15,183.0,26.5,0.95,4.5,46.0,96.84,52.4
2018,2,21,7,30,305.0,41.0,1.1,4.8,78.0,167.7,129.18
2018,2,21,7,45,461.5,45.5,1.25,5.05,130.5,250.3,202.41
2018,2,21,8,0,618.0,50.0,1.4,5.3,183.0,346.52,286.32
2018,2,21,8,15,674.0,55.0,1.45,5.85,232.5,404.68,337.7
2018,2,21,8,30,730.0,60.0,1.5,6.4,282.0,468.91,392.17
2018,2,21,8,45,768.5,63.5,1.5,6.95,330.5,524.05,437.21
2018,2,21,9,0,807.0,67.0,1.5,7.5,379.0,579.95,481.17
2018,2,21,9,15,834.0,69.5,1.5,8.0,423.5,627.6,517.36
2018,2,21,9,30,861.0,72.0,1.5,8.5,468.0,674.4,551.4
2018,2,21,9,45,881.0,73.5,1.5,9.0,507.5,709.51,574.78
2018,2,21,10,0,901.0,75.0,1.5,9.5,547.0,746.98,599.6
2018,2,21,10,15,914.0,77.0,1.45,9.85,580.5,777.59,618.85
2018,2,21,10,30,927.0,79.0,1.4,10.2,614.0,805.46,635.94
2018,2,21,10,45,935.0,80.0,1.35,10.55,639.5,825.33,647.21
2018,2,21,11,0,943.0,81.0,1.3,10.9,665.0,841.94,656.24
2018,2,21,11,15,947.5,82.5,1.35,11.15,683.0,852.94,663.01
2018,2,21,11,30,952.0,84.0,1.4,11.4,701.0,860.39,667.52
2018,2,21,11,45,954.0,85.0,1.4,11.65,711.0,861.69,667.27
2018,2,21,12,0,956.0,86.0,1.4,11.9,721.0,859.37,664.75
2018,2,21,12,15,955.5,86.5,1.55,12.0,722.5,850.91,660.42
2018,2,21,12,30,955.0,87.0,1.7,12.1,724.0,838.91,653.61
2018,2,21,12,45,952.0,87.5,1.85,12.2,717.5,821.5,642.96
2018,2,21,13,0,949.0,88.0,2.0,12.3,711.0,800.77,629.85
2018,2,21,13,15,943.5,87.5,2.05,12.3,696.0,773.96,611.66
2018,2,21,13,30,938.0,87.0,2.1,12.3,681.0,744.2,591.28
2018,2,21,13,45,929.0,87.0,2.15,12.3,658.5,709.84,567.12
2018,2,21,14,0,920.0,87.0,2.2,12.3,636.0,673.07,539.31
2018,2,21,14,15,907.5,85.5,2.15,12.2,605.5,630.48,506.14
2018,2,21,14,30,895.0,84.0,2.1,12.1,575.0,586.18,470.94
2018,2,21,14,45,877.0,82.5,2.05,11.95,538.0,537.94,431.87
2018,2,21,15,0,859.0,81.0,2.0,11.8,501.0,488.32,390.69
2018,2,21,15,15,836.5,78.5,2.0,11.8,459.0,435.38,345.7
2018,2,21,15,30,814.0,76.0,2.0,11.8,417.0,382.77,299.71
2018,2,21,15,45,736.5,78.0,1.6,11.2,361.0,316.29,242.43
2018,2,21,16,0,659.0,80.0,1.2,10.6,305.0,257.2,191.07
2018,2,21,16,15,625.5,71.5,1.15,9.95,259.5,204.8,144.62
2018,2,21,16,30,592.0,63.0,1.1,9.3,214.0,155.33,101.4
2018,2,21,16,45,545.5,55.0,1.05,8.65,171.0,108.09,63.37
2018,2,21,17,0,499.0,47.0,1.0,8.0,128.0,65.75,35.0
2018,2,21,17,15,340.5,36.5,1.05,7.65,83.0,28.46,19.18
2018,2,21,17,30,182.0,26.0,1.1,7.3,38.0,20.48,5.64
2018,2,21,17,45,100.5,14.5,1.15,6.9,20.0,14.25,0.0
2018,2,21,18,0,19.0,3.0,1.2,6.5,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
