Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,45,13.5,3.5,2.6,10.65,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,11.0,5.5,2.1,8.85,6.0,0.0,0.0
2018,4,4,6,0,22.0,11.0,2.2,9.1,12.0,15.03,0.0
2018,4,4,6,15,81.5,29.0,2.4,9.55,38.5,58.33,33.17
2018,4,4,6,30,141.0,47.0,2.6,10.0,65.0,101.53,75.62
2018,4,4,6,45,193.5,63.5,2.8,10.45,101.0,145.48,114.82
2018,4,4,7,0,246.0,80.0,3.0,10.9,137.0,195.03,158.7
2018,4,4,7,15,224.5,96.0,2.95,11.35,158.0,214.99,177.4
2018,4,4,7,30,203.0,112.0,2.9,11.8,179.0,232.39,192.77
2018,4,4,7,45,308.0,127.5,2.9,12.25,248.5,317.86,264.45
2018,4,4,8,0,413.0,143.0,2.9,12.7,318.0,420.4,347.84
2018,4,4,8,15,512.5,142.0,2.85,13.2,386.0,502.15,412.74
2018,4,4,8,30,612.0,141.0,2.8,13.7,454.0,594.64,483.99
2018,4,4,8,45,643.5,145.0,2.8,14.2,501.5,645.92,521.37
2018,4,4,9,0,675.0,149.0,2.8,14.7,549.0,697.46,558.29
2018,4,4,9,15,476.5,222.0,2.8,15.1,514.0,635.9,505.75
2018,4,4,9,30,278.0,295.0,2.8,15.5,479.0,555.45,438.95
2018,4,4,9,45,237.5,319.0,2.8,15.9,482.5,544.08,428.29
2018,4,4,10,0,197.0,343.0,2.8,16.3,486.0,538.6,421.44
2018,4,4,10,15,432.0,280.5,2.8,16.55,610.5,702.07,547.55
2018,4,4,10,30,667.0,218.0,2.8,16.8,735.0,858.87,662.58
2018,4,4,10,45,630.0,242.0,2.85,17.1,741.5,856.29,657.14
2018,4,4,11,0,593.0,266.0,2.9,17.4,748.0,848.17,649.28
2018,4,4,11,15,550.0,293.5,2.85,17.55,746.5,837.68,639.3
2018,4,4,11,30,507.0,321.0,2.8,17.7,745.0,824.27,627.4
2018,4,4,11,45,662.0,249.5,2.8,17.85,808.0,893.04,679.29
2018,4,4,12,0,817.0,178.0,2.8,18.0,871.0,952.46,719.24
2018,4,4,12,15,873.5,148.5,2.8,18.05,888.5,963.25,725.81
2018,4,4,12,30,930.0,119.0,2.8,18.1,906.0,965.18,726.98
2018,4,4,12,45,846.0,157.5,2.8,18.1,867.5,916.26,693.99
2018,4,4,13,0,762.0,196.0,2.8,18.1,829.0,864.91,659.48
2018,4,4,13,15,571.0,270.5,2.9,17.95,739.5,756.93,581.8
2018,4,4,13,30,380.0,345.0,3.0,17.8,650.0,654.12,504.48
2018,4,4,13,45,418.0,319.5,3.1,17.7,645.5,646.32,501.29
2018,4,4,14,0,456.0,294.0,3.2,17.6,641.0,631.8,492.4
2018,4,4,14,15,342.5,299.0,3.2,17.45,553.5,534.76,418.84
2018,4,4,14,30,229.0,304.0,3.2,17.3,466.0,448.15,352.12
2018,4,4,14,45,281.0,286.0,3.25,17.1,474.5,450.38,355.41
2018,4,4,15,0,333.0,268.0,3.3,16.9,483.0,447.47,353.86
2018,4,4,15,15,282.0,259.0,3.3,16.9,432.5,393.81,311.53
2018,4,4,15,30,231.0,250.0,3.3,16.9,382.0,345.09,272.94
2018,4,4,15,45,230.0,226.5,3.2,16.35,348.5,308.81,244.28
2018,4,4,16,0,229.0,203.0,3.1,15.8,315.0,271.27,213.87
2018,4,4,16,15,157.0,181.0,3.0,15.3,254.0,215.63,169.65
2018,4,4,16,30,85.0,159.0,2.9,14.8,193.0,168.57,132.87
2018,4,4,16,45,136.5,138.0,2.75,14.35,183.5,151.37,116.51
2018,4,4,17,0,188.0,117.0,2.6,13.9,174.0,127.72,94.32
2018,4,4,17,15,162.0,96.0,2.45,13.3,138.5,94.21,68.21
2018,4,4,17,30,136.0,75.0,2.3,12.7,103.0,66.93,49.04
2018,4,4,17,45,102.0,56.0,2.1,12.1,73.5,47.53,36.27
2018,4,4,18,0,68.0,37.0,1.9,11.5,44.0,32.04,21.27
2018,4,4,18,15,41.0,21.5,1.95,11.3,25.0,18.9,0.0
2018,4,4,18,30,14.0,6.0,2.0,11.1,6.0,5.9,0.0
2018,4,4,18,45,7.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.8,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.9,9.7,4.0,5.49,0.0
2018,4,5,6,15,4.0,5.0,2.05,10.1,5.0,5.86,0.0
2018,4,5,6,30,0.0,6.0,2.2,10.5,6.0,5.78,0.0
2018,4,5,6,45,0.0,8.0,2.35,10.9,8.0,7.71,0.96
2018,4,5,7,0,0.0,10.0,2.5,11.3,10.0,9.64,2.69
2018,4,5,7,15,3.0,34.0,2.45,11.45,35.0,34.22,24.0
2018,4,5,7,30,6.0,58.0,2.4,11.6,60.0,59.15,45.45
2018,4,5,7,45,15.0,92.0,2.4,11.8,98.0,98.47,78.94
2018,4,5,8,0,24.0,126.0,2.4,12.0,136.0,143.64,116.75
2018,4,5,8,15,58.5,167.5,2.4,12.6,196.5,211.76,173.11
2018,4,5,8,30,93.0,209.0,2.4,13.2,257.0,282.87,230.39
2018,4,5,8,45,171.0,233.0,2.45,13.8,331.5,376.75,305.46
2018,4,5,9,0,249.0,257.0,2.5,14.4,406.0,476.79,382.89
2018,4,5,9,15,262.5,261.0,2.45,14.9,427.5,499.03,398.13
2018,4,5,9,30,276.0,265.0,2.4,15.4,449.0,521.28,413.62
2018,4,5,9,45,150.0,261.5,2.4,15.9,362.0,406.3,321.75
2018,4,5,10,0,24.0,258.0,2.4,16.4,275.0,277.43,217.42
2018,4,5,10,15,31.5,280.0,2.35,16.55,303.5,315.02,246.64
2018,4,5,10,30,39.0,302.0,2.3,16.7,332.0,344.85,269.01
2018,4,5,10,45,22.0,231.5,2.25,16.9,248.5,254.56,198.49
2018,4,5,11,0,5.0,161.0,2.2,17.1,165.0,161.86,125.13
2018,4,5,11,15,28.0,256.5,2.3,17.1,280.0,285.25,222.57
2018,4,5,11,30,51.0,352.0,2.4,17.1,395.0,405.55,313.99
2018,4,5,11,45,50.5,349.5,2.55,17.15,392.5,401.08,310.13
2018,4,5,12,0,50.0,347.0,2.7,17.2,390.0,396.45,306.77
2018,4,5,12,15,30.5,291.0,2.8,16.95,317.0,319.39,248.16
2018,4,5,12,30,11.0,235.0,2.9,16.7,244.0,239.62,186.41
2018,4,5,12,45,10.5,232.0,3.05,16.5,240.5,235.75,183.84
2018,4,5,13,0,10.0,229.0,3.2,16.3,237.0,231.87,181.07
2018,4,5,13,15,11.0,237.0,3.2,16.1,246.0,240.03,187.77
2018,4,5,13,30,12.0,245.0,3.2,15.9,255.0,248.04,194.36
2018,4,5,13,45,11.5,238.5,3.2,15.7,247.5,240.57,188.8
2018,4,5,14,0,11.0,232.0,3.2,15.5,240.0,233.11,183.29
2018,4,5,14,15,10.5,224.0,3.1,15.15,231.5,224.22,176.73
2018,4,5,14,30,10.0,216.0,3.0,14.8,223.0,215.36,170.17
2018,4,5,14,45,6.5,196.5,2.9,14.5,201.0,193.65,153.22
2018,4,5,15,0,3.0,177.0,2.8,14.2,179.0,172.34,136.5
2018,4,5,15,15,2.5,169.0,2.8,14.2,170.5,163.97,130.08
2018,4,5,15,30,2.0,161.0,2.8,14.2,162.0,155.63,123.66
2018,4,5,15,45,5.0,158.5,2.5,13.6,161.0,153.96,122.89
2018,4,5,16,0,8.0,156.0,2.2,13.0,160.0,151.82,121.66
2018,4,5,16,15,7.0,142.5,2.05,12.8,145.5,137.81,110.48
2018,4,5,16,30,6.0,129.0,1.9,12.6,131.0,123.92,99.29
2018,4,5,16,45,10.0,115.5,1.75,12.35,118.5,111.1,88.67
2018,4,5,17,0,14.0,102.0,1.6,12.1,106.0,97.76,77.39
2018,4,5,17,15,7.0,81.0,1.5,11.95,83.0,76.6,59.75
2018,4,5,17,30,0.0,60.0,1.4,11.8,60.0,56.51,42.68
2018,4,5,17,45,0.0,43.5,1.25,11.6,43.5,41.23,30.87
2018,4,5,18,0,0.0,27.0,1.1,11.4,27.0,26.01,16.4
2018,4,5,18,15,6.0,16.0,1.05,11.3,16.0,15.31,0.0
2018,4,5,18,30,12.0,5.0,1.0,11.2,5.0,4.91,0.0
2018,4,5,18,45,6.0,2.5,0.95,11.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.95,11.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.6,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.25,11.7,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.8,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.6,11.95,7.5,7.23,0.53
2018,4,6,7,0,0.0,9.0,2.8,12.1,9.0,8.67,1.83
2018,4,6,7,15,0.0,12.5,2.95,12.3,12.5,12.05,4.77
2018,4,6,7,30,0.0,16.0,3.1,12.5,16.0,15.43,7.67
2018,4,6,7,45,0.0,40.0,3.25,12.7,40.0,38.63,27.54
2018,4,6,8,0,0.0,64.0,3.4,12.9,64.0,61.86,47.17
2018,4,6,8,15,0.0,76.5,3.45,13.3,76.5,73.98,57.13
2018,4,6,8,30,0.0,89.0,3.5,13.7,89.0,86.15,67.02
2018,4,6,8,45,3.0,122.5,3.55,14.05,124.5,121.84,96.39
2018,4,6,9,0,6.0,156.0,3.6,14.4,160.0,158.0,125.67
2018,4,6,9,15,6.0,159.0,3.65,14.7,163.0,160.93,127.53
2018,4,6,9,30,6.0,162.0,3.7,15.0,166.0,163.9,129.48
2018,4,6,9,45,4.5,163.0,3.75,15.35,166.0,163.57,128.7
2018,4,6,10,0,3.0,164.0,3.8,15.7,166.0,163.19,127.92
2018,4,6,10,15,2.0,151.5,3.75,15.85,153.0,149.74,116.78
2018,4,6,10,30,1.0,139.0,3.7,16.0,140.0,136.37,105.76
2018,4,6,10,45,2.0,151.0,3.65,16.1,152.5,149.17,115.92
2018,4,6,11,0,3.0,163.0,3.6,16.2,165.0,161.97,126.01
2018,4,6,11,15,6.5,192.0,3.65,16.25,197.0,194.02,151.5
2018,4,6,11,30,10.0,221.0,3.7,16.3,229.0,226.07,176.76
2018,4,6,11,45,11.0,233.0,3.7,16.35,242.0,238.73,186.54
2018,4,6,12,0,12.0,245.0,3.7,16.4,255.0,251.29,196.29
2018,4,6,12,15,17.0,268.0,3.7,16.45,282.5,278.38,217.49
2018,4,6,12,30,22.0,291.0,3.7,16.5,310.0,305.17,238.32
2018,4,6,12,45,24.0,292.5,3.7,16.55,313.0,312.24,243.79
2018,4,6,13,0,26.0,294.0,3.7,16.6,316.0,313.98,245.24
2018,4,6,13,15,18.0,253.5,3.7,16.6,268.5,262.1,204.9
2018,4,6,13,30,10.0,213.0,3.7,16.6,221.0,215.12,168.07
2018,4,6,13,45,18.5,236.5,3.7,16.6,251.0,244.06,191.4
2018,4,6,14,0,27.0,260.0,3.7,16.6,281.0,273.99,215.24
2018,4,6,14,15,30.0,245.5,3.6,16.5,268.0,260.0,204.62
2018,4,6,14,30,33.0,231.0,3.5,16.4,255.0,245.83,193.9
2018,4,6,14,45,23.5,200.5,3.4,16.35,217.0,208.37,164.33
2018,4,6,15,0,14.0,170.0,3.3,16.3,179.0,171.95,135.37
2018,4,6,15,15,14.5,157.0,3.3,16.3,166.0,158.85,125.13
2018,4,6,15,30,15.0,144.0,3.3,16.3,153.0,145.71,114.76
2018,4,6,15,45,41.5,163.0,3.0,16.15,184.5,172.7,136.91
2018,4,6,16,0,68.0,182.0,2.7,16.0,216.0,196.36,155.78
2018,4,6,16,15,76.5,162.0,2.65,15.9,196.0,175.71,138.69
2018,4,6,16,30,85.0,142.0,2.6,15.8,176.0,154.19,120.59
2018,4,6,16,45,48.5,106.5,2.5,15.65,125.5,109.35,84.6
2018,4,6,17,0,12.0,71.0,2.4,15.5,75.0,69.93,53.17
2018,4,6,17,15,7.5,61.0,2.25,15.35,63.5,59.19,44.34
2018,4,6,17,30,3.0,51.0,2.1,15.2,52.0,48.94,35.71
2018,4,6,17,45,4.5,36.5,1.9,15.05,37.5,35.26,25.25
2018,4,6,18,0,6.0,22.0,1.7,14.9,23.0,21.24,12.23
2018,4,6,18,15,5.5,13.0,1.75,14.85,13.5,12.64,0.0
2018,4,6,18,30,5.0,4.0,1.8,14.8,4.0,3.93,0.0
2018,4,6,18,45,2.5,2.0,1.8,14.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.0,3.25,13.05,5.0,4.91,0.0
2018,4,7,6,0,1.0,10.0,3.2,13.0,10.0,9.85,0.0
2018,4,7,6,15,1.0,22.5,3.3,13.1,22.5,21.98,11.37
2018,4,7,6,30,1.0,35.0,3.4,13.2,35.0,34.23,22.95
2018,4,7,6,45,5.5,51.5,3.45,13.3,52.5,52.59,38.96
2018,4,7,7,0,10.0,68.0,3.5,13.4,70.0,71.32,55.22
2018,4,7,7,15,11.0,88.5,3.65,13.6,91.5,93.07,73.82
2018,4,7,7,30,12.0,109.0,3.8,13.8,113.0,114.84,92.12
2018,4,7,7,45,47.0,142.5,3.9,14.0,162.5,175.28,142.87
2018,4,7,8,0,82.0,176.0,4.0,14.2,212.0,235.02,192.24
2018,4,7,8,15,77.5,183.5,4.0,14.4,220.5,242.1,197.32
2018,4,7,8,30,73.0,191.0,4.0,14.6,229.0,248.89,202.13
2018,4,7,8,45,86.0,225.5,4.0,14.85,274.5,297.98,241.09
2018,4,7,9,0,99.0,260.0,4.0,15.1,320.0,347.74,279.8
2018,4,7,9,15,73.5,248.5,4.0,15.4,294.5,316.13,253.16
2018,4,7,9,30,48.0,237.0,4.0,15.7,269.0,283.34,225.75
2018,4,7,9,45,123.0,283.0,3.95,15.95,372.0,406.77,323.92
2018,4,7,10,0,198.0,329.0,3.9,16.2,475.0,524.95,414.6
2018,4,7,10,15,255.5,328.5,4.0,16.4,524.5,587.9,462.21
2018,4,7,10,30,313.0,328.0,4.1,16.6,574.0,642.78,503.61
2018,4,7,10,45,379.0,327.5,4.15,16.75,633.5,705.9,550.7
2018,4,7,11,0,445.0,327.0,4.2,16.9,693.0,776.77,602.39
2018,4,7,11,15,526.5,296.0,4.3,16.95,736.5,821.31,636.39
2018,4,7,11,30,608.0,265.0,4.4,17.0,780.0,865.97,670.5
2018,4,7,11,45,599.5,270.5,4.45,17.05,782.0,859.29,665.09
2018,4,7,12,0,591.0,276.0,4.5,17.1,784.0,850.19,658.36
2018,4,7,12,15,558.0,292.5,4.6,17.1,771.5,826.41,640.88
2018,4,7,12,30,525.0,309.0,4.7,17.1,759.0,802.44,623.21
2018,4,7,12,45,567.5,291.0,4.75,17.1,772.5,809.53,630.0
2018,4,7,13,0,610.0,273.0,4.8,17.1,786.0,813.89,634.59
2018,4,7,13,15,636.0,255.5,4.8,17.0,781.0,800.22,625.81
2018,4,7,13,30,662.0,238.0,4.8,16.9,776.0,783.05,614.48
2018,4,7,13,45,668.0,227.5,4.85,16.8,756.5,753.53,593.7
2018,4,7,14,0,674.0,217.0,4.9,16.7,737.0,721.64,570.89
2018,4,7,14,15,668.5,209.5,4.9,16.5,707.5,682.23,541.83
2018,4,7,14,30,663.0,202.0,4.9,16.3,678.0,641.5,511.24
2018,4,7,14,45,586.0,214.5,4.9,16.05,619.0,573.49,458.27
2018,4,7,15,0,509.0,227.0,4.9,15.8,560.0,511.65,409.35
2018,4,7,15,15,509.5,211.0,4.9,15.8,525.0,469.73,375.8
2018,4,7,15,30,510.0,195.0,4.9,15.8,490.0,426.93,340.65
2018,4,7,15,45,529.0,171.0,4.8,15.25,454.5,383.81,304.78
2018,4,7,16,0,548.0,147.0,4.7,14.7,419.0,338.18,265.5
2018,4,7,16,15,576.5,129.5,4.55,14.35,388.5,299.48,229.96
2018,4,7,16,30,605.0,112.0,4.4,14.0,358.0,256.43,189.71
2018,4,7,16,45,571.0,104.0,4.25,13.65,310.5,206.06,145.37
2018,4,7,17,0,537.0,96.0,4.1,13.3,263.0,159.42,105.88
2018,4,7,17,15,468.5,86.0,3.7,12.8,212.0,110.5,69.69
2018,4,7,17,30,400.0,76.0,3.3,12.3,161.0,70.19,46.32
2018,4,7,17,45,301.5,61.5,2.9,11.75,115.5,46.83,35.84
2018,4,7,18,0,203.0,47.0,2.5,11.2,70.0,36.83,25.87
2018,4,7,18,15,112.5,28.5,2.35,10.9,40.0,23.54,3.72
2018,4,7,18,30,22.0,10.0,2.2,10.6,10.0,9.83,0.0
2018,4,7,18,45,11.0,5.0,2.05,10.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,10.0,1.65,8.25,12.0,15.59,0.0
2018,4,8,6,0,75.0,20.0,1.7,8.7,24.0,39.97,0.0
2018,4,8,6,15,205.5,36.5,2.0,9.25,63.5,105.58,72.36
2018,4,8,6,30,336.0,53.0,2.3,9.8,103.0,176.15,134.57
2018,4,8,6,45,429.5,62.5,2.65,10.3,153.0,240.3,191.64
2018,4,8,7,0,523.0,72.0,3.0,10.8,203.0,314.27,256.66
2018,4,8,7,15,582.0,79.0,3.1,11.15,256.0,377.99,312.35
2018,4,8,7,30,641.0,86.0,3.2,11.5,309.0,446.53,370.4
2018,4,8,7,45,682.5,91.0,3.3,11.8,362.5,507.18,420.56
2018,4,8,8,0,724.0,96.0,3.4,12.1,416.0,570.13,471.08
2018,4,8,8,15,752.0,101.0,3.35,12.5,467.5,625.97,513.95
2018,4,8,8,30,780.0,106.0,3.3,12.9,519.0,679.73,553.94
2018,4,8,8,45,800.5,109.5,3.3,13.3,566.0,728.67,587.93
2018,4,8,9,0,821.0,113.0,3.3,13.7,613.0,776.66,620.61
2018,4,8,9,15,839.5,114.0,3.25,14.05,656.0,819.01,648.48
2018,4,8,9,30,858.0,115.0,3.2,14.4,699.0,859.67,674.74
2018,4,8,9,45,873.0,115.5,3.15,14.75,736.5,894.77,696.71
2018,4,8,10,0,888.0,116.0,3.1,15.1,774.0,922.1,713.02
2018,4,8,10,15,895.0,118.0,3.1,15.4,803.5,946.49,727.77
2018,4,8,10,30,902.0,120.0,3.1,15.7,833.0,967.81,740.41
2018,4,8,10,45,906.5,122.5,3.15,15.95,855.5,984.12,750.22
2018,4,8,11,0,911.0,125.0,3.2,16.2,878.0,997.05,757.86
2018,4,8,11,15,914.0,126.0,3.2,16.4,893.0,1003.55,760.99
2018,4,8,11,30,917.0,127.0,3.2,16.6,908.0,1006.55,761.96
2018,4,8,11,45,918.0,128.0,3.2,16.85,914.5,1004.15,759.29
2018,4,8,12,0,919.0,129.0,3.2,17.1,921.0,998.24,754.44
2018,4,8,12,15,919.5,128.0,3.15,17.2,919.5,986.34,745.73
2018,4,8,12,30,920.0,127.0,3.1,17.3,918.0,971.04,734.9
2018,4,8,12,45,918.5,126.0,3.1,17.45,908.5,950.6,720.96
2018,4,8,13,0,917.0,125.0,3.1,17.6,899.0,926.98,704.94
2018,4,8,13,15,912.5,124.0,3.05,17.65,881.0,897.74,685.01
2018,4,8,13,30,908.0,123.0,3.0,17.7,863.0,865.7,663.17
2018,4,8,13,45,901.0,121.5,3.0,17.75,837.5,828.55,638.03
2018,4,8,14,0,894.0,120.0,3.0,17.8,812.0,789.1,611.13
2018,4,8,14,15,883.5,118.5,2.95,17.75,779.0,745.06,580.68
2018,4,8,14,30,873.0,117.0,2.9,17.7,746.0,699.71,547.77
2018,4,8,14,45,859.0,115.0,2.9,17.65,706.5,649.54,510.11
2018,4,8,15,0,845.0,113.0,2.9,17.6,667.0,598.58,470.89
2018,4,8,15,15,827.5,109.5,2.9,17.6,622.5,543.77,427.64
2018,4,8,15,30,810.0,106.0,2.9,17.6,578.0,489.06,383.23
2018,4,8,15,45,785.5,103.0,2.85,17.3,529.0,432.22,336.21
2018,4,8,16,0,761.0,100.0,2.8,17.0,480.0,374.79,287.46
2018,4,8,16,15,725.5,96.0,2.65,16.6,427.5,316.3,236.93
2018,4,8,16,30,690.0,92.0,2.5,16.2,375.0,260.98,188.4
2018,4,8,16,45,641.5,87.0,2.4,15.8,321.5,205.55,140.61
2018,4,8,17,0,593.0,82.0,2.3,15.4,268.0,155.36,98.99
2018,4,8,17,15,523.0,74.0,2.15,14.6,216.0,106.03,63.04
2018,4,8,17,30,453.0,66.0,2.0,13.8,164.0,64.97,40.15
2018,4,8,17,45,349.0,55.0,1.9,13.0,118.0,41.39,30.94
2018,4,8,18,0,245.0,44.0,1.8,12.2,72.0,34.17,23.64
2018,4,8,18,15,140.0,26.5,1.8,11.8,41.0,20.96,4.53
2018,4,8,18,30,35.0,9.0,1.8,11.4,10.0,8.85,0.0
2018,4,8,18,45,17.5,4.5,1.8,11.0,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.15,8.95,10.0,10.98,0.0
2018,4,9,6,0,21.0,19.0,1.1,9.3,20.0,25.73,0.0
2018,4,9,6,15,47.5,37.5,1.4,9.95,43.5,56.91,38.95
2018,4,9,6,30,74.0,56.0,1.7,10.6,67.0,87.63,66.76
2018,4,9,6,45,115.5,76.5,1.95,11.25,102.0,129.12,102.82
2018,4,9,7,0,157.0,97.0,2.2,11.9,137.0,174.81,142.35
2018,4,9,7,15,197.0,115.5,2.25,12.35,177.5,227.13,186.91
2018,4,9,7,30,237.0,134.0,2.3,12.8,218.0,278.08,229.51
2018,4,9,7,45,238.5,158.0,2.35,13.25,253.5,316.46,260.52
2018,4,9,8,0,240.0,182.0,2.4,13.7,289.0,354.34,290.26
2018,4,9,8,15,209.0,206.0,2.35,14.25,307.0,362.48,294.97
2018,4,9,8,30,178.0,230.0,2.3,14.8,325.0,374.4,302.26
2018,4,9,8,45,233.5,247.0,2.25,15.3,383.0,440.19,353.15
2018,4,9,9,0,289.0,264.0,2.2,15.8,441.0,517.82,411.26
2018,4,9,9,15,424.0,242.5,2.2,16.35,522.5,621.21,489.3
2018,4,9,9,30,559.0,221.0,2.2,16.9,604.0,723.85,564.2
2018,4,9,9,45,684.5,187.0,2.2,17.45,680.0,813.87,627.25
2018,4,9,10,0,810.0,153.0,2.2,18.0,756.0,900.01,683.33
2018,4,9,10,15,790.0,168.5,2.15,18.45,775.5,916.49,690.86
2018,4,9,10,30,770.0,184.0,2.1,18.9,795.0,925.63,694.19
2018,4,9,10,45,808.0,171.5,2.05,19.35,828.5,951.52,708.8
2018,4,9,11,0,846.0,159.0,2.0,19.8,862.0,979.36,724.37
2018,4,9,11,15,868.0,150.5,1.95,20.1,882.5,993.3,731.16
2018,4,9,11,30,890.0,142.0,1.9,20.4,903.0,998.27,732.34
2018,4,9,11,45,885.5,145.5,1.85,20.75,907.5,993.17,727.08
2018,4,9,12,0,881.0,149.0,1.8,21.1,912.0,990.07,723.36
2018,4,9,12,15,885.5,145.5,1.75,21.35,911.0,974.27,711.84
2018,4,9,12,30,890.0,142.0,1.7,21.6,910.0,960.46,701.87
2018,4,9,12,45,886.5,142.0,1.7,21.85,900.0,939.67,688.13
2018,4,9,13,0,883.0,142.0,1.7,22.1,890.0,915.88,672.55
2018,4,9,13,15,876.0,140.5,1.6,22.3,870.0,887.85,653.21
2018,4,9,13,30,869.0,139.0,1.5,22.5,850.0,853.69,629.9
2018,4,9,13,45,732.5,193.5,1.4,22.7,780.5,772.33,574.56
2018,4,9,14,0,596.0,248.0,1.3,22.9,711.0,695.24,518.34
2018,4,9,14,15,556.0,250.5,1.2,22.95,668.5,643.09,481.42
2018,4,9,14,30,516.0,253.0,1.1,23.0,626.0,593.29,445.42
2018,4,9,14,45,496.0,242.5,0.95,23.1,586.0,545.58,410.44
2018,4,9,15,0,476.0,232.0,0.8,23.2,546.0,498.6,375.46
2018,4,9,15,15,450.0,220.0,0.8,23.2,501.0,447.98,338.41
2018,4,9,15,30,424.0,208.0,0.8,23.2,456.0,399.17,301.86
2018,4,9,15,45,443.0,188.0,0.55,23.05,428.0,364.24,273.66
2018,4,9,16,0,462.0,168.0,0.3,22.9,400.0,326.85,242.55
2018,4,9,16,15,421.0,156.0,0.4,22.35,350.5,275.15,202.65
2018,4,9,16,30,380.0,144.0,0.5,21.8,301.0,227.64,165.32
2018,4,9,16,45,378.0,121.5,0.65,21.3,259.5,183.25,128.82
2018,4,9,17,0,376.0,99.0,0.8,20.8,218.0,139.2,92.65
2018,4,9,17,15,338.0,84.0,0.9,19.8,176.0,98.73,62.82
2018,4,9,17,30,300.0,69.0,1.0,18.8,134.0,62.74,40.29
2018,4,9,17,45,222.0,52.0,1.1,17.85,93.0,38.8,28.1
2018,4,9,18,0,144.0,35.0,1.2,16.9,52.0,26.58,16.87
2018,4,9,18,15,90.5,22.0,1.25,16.35,31.0,18.53,4.48
2018,4,9,18,30,37.0,9.0,1.3,15.8,10.0,8.85,0.0
2018,4,9,18,45,18.5,4.5,1.35,15.3,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,1.95,11.6,2.5,2.84,0.0
2018,4,10,6,0,11.0,4.0,2.0,11.8,5.0,7.14,0.0
2018,4,10,6,15,5.5,6.0,2.15,12.15,6.5,7.31,0.13
2018,4,10,6,30,0.0,8.0,2.3,12.5,8.0,7.71,0.87
2018,4,10,6,45,0.0,15.5,2.45,12.9,15.5,14.94,7.15
2018,4,10,7,0,0.0,23.0,2.6,13.3,23.0,22.19,13.43
2018,4,10,7,15,26.0,68.0,2.65,13.6,77.5,80.8,63.63
2018,4,10,7,30,52.0,113.0,2.7,13.9,132.0,144.12,117.05
2018,4,10,7,45,89.5,149.5,2.75,14.2,187.5,213.84,174.88
2018,4,10,8,0,127.0,186.0,2.8,14.5,243.0,281.28,229.66
2018,4,10,8,15,158.5,210.0,2.9,14.7,289.5,333.41,271.26
2018,4,10,8,30,190.0,234.0,3.0,14.9,336.0,387.7,313.92
2018,4,10,8,45,166.5,256.0,3.1,15.05,351.0,400.3,322.13
2018,4,10,9,0,143.0,278.0,3.2,15.2,366.0,410.62,328.53
2018,4,10,9,15,132.5,297.5,3.25,15.35,383.5,426.69,339.63
2018,4,10,9,30,122.0,317.0,3.3,15.5,401.0,441.61,349.72
2018,4,10,9,45,140.5,338.0,3.35,15.65,439.5,482.41,380.38
2018,4,10,10,0,159.0,359.0,3.4,15.8,478.0,523.47,410.76
2018,4,10,10,15,135.0,361.0,3.35,15.9,465.0,505.07,395.16
2018,4,10,10,30,111.0,363.0,3.3,16.0,452.0,485.41,378.93
2018,4,10,10,45,85.0,366.5,3.25,16.1,435.5,455.67,355.13
2018,4,10,11,0,59.0,370.0,3.2,16.2,419.0,434.06,337.38
2018,4,10,11,15,50.5,363.5,3.15,16.2,406.0,418.04,324.77
2018,4,10,11,30,42.0,357.0,3.1,16.2,393.0,401.92,312.09
2018,4,10,11,45,50.5,372.5,3.05,16.15,416.0,424.71,329.47
2018,4,10,12,0,59.0,388.0,3.0,16.1,439.0,447.03,346.25
2018,4,10,12,15,71.5,400.0,3.05,16.05,462.0,468.87,362.99
2018,4,10,12,30,84.0,412.0,3.1,16.0,485.0,489.92,379.11
2018,4,10,12,45,111.0,415.5,3.15,15.95,510.5,519.64,402.21
2018,4,10,13,0,138.0,419.0,3.2,15.9,536.0,541.79,419.62
2018,4,10,13,15,80.0,334.5,3.25,15.8,402.0,398.14,311.14
2018,4,10,13,30,22.0,250.0,3.3,15.7,268.0,263.55,206.49
2018,4,10,13,45,19.0,228.0,3.35,15.6,243.0,238.07,187.07
2018,4,10,14,0,16.0,206.0,3.4,15.5,218.0,211.61,166.43
2018,4,10,14,15,41.0,263.5,3.4,15.35,293.5,285.2,225.52
2018,4,10,14,30,66.0,321.0,3.4,15.2,369.0,354.29,279.99
2018,4,10,14,45,52.5,293.5,3.45,15.05,330.5,315.12,249.56
2018,4,10,15,0,39.0,266.0,3.5,14.9,292.0,277.36,220.28
2018,4,10,15,15,27.5,235.5,3.5,14.9,253.0,239.36,190.43
2018,4,10,15,30,16.0,205.0,3.5,14.9,214.0,203.75,162.23
2018,4,10,15,45,20.5,191.5,3.6,14.6,202.5,191.43,152.9
2018,4,10,16,0,25.0,178.0,3.7,14.3,191.0,178.61,142.92
2018,4,10,16,15,17.0,143.5,3.7,14.1,152.0,142.09,113.35
2018,4,10,16,30,9.0,109.0,3.7,13.9,113.0,106.63,84.36
2018,4,10,16,45,7.5,70.5,3.65,13.75,73.5,69.71,53.52
2018,4,10,17,0,6.0,32.0,3.6,13.6,34.0,31.78,21.37
2018,4,10,17,15,14.5,46.5,3.3,13.1,50.0,46.07,33.31
2018,4,10,17,30,23.0,61.0,3.0,12.6,66.0,57.14,42.69
2018,4,10,17,45,55.5,48.0,2.7,12.1,56.0,41.92,31.6
2018,4,10,18,0,88.0,35.0,2.4,11.6,46.0,28.97,19.42
2018,4,10,18,15,78.5,24.0,2.35,11.2,30.5,20.12,6.73
2018,4,10,18,30,69.0,13.0,2.3,10.8,15.0,12.78,0.0
2018,4,10,18,45,34.5,6.5,2.25,10.4,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,8.5,8.5,2.3,9.2,9.0,9.74,0.0
2018,4,11,6,0,17.0,17.0,2.2,9.3,18.0,20.6,3.0
2018,4,11,6,15,32.0,31.5,2.35,9.65,36.0,44.31,29.96
2018,4,11,6,30,47.0,46.0,2.5,10.0,54.0,66.25,49.82
2018,4,11,6,45,88.5,67.5,2.65,10.3,88.5,108.1,86.13
2018,4,11,7,0,130.0,89.0,2.8,10.6,123.0,154.04,126.09
2018,4,11,7,15,250.0,106.0,2.75,10.85,190.0,242.75,201.75
2018,4,11,7,30,370.0,123.0,2.7,11.1,257.0,344.96,287.21
2018,4,11,7,45,342.5,145.0,2.7,11.35,283.5,363.64,302.24
2018,4,11,8,0,315.0,167.0,2.7,11.6,310.0,385.77,319.39
2018,4,11,8,15,357.5,182.5,2.65,11.8,362.5,444.58,366.16
2018,4,11,8,30,400.0,198.0,2.6,12.0,415.0,514.11,419.8
2018,4,11,8,45,366.0,227.5,2.55,12.2,439.0,527.46,427.67
2018,4,11,9,0,332.0,257.0,2.5,12.4,463.0,545.13,438.68
2018,4,11,9,15,278.5,288.5,2.6,12.6,469.5,545.45,436.25
2018,4,11,9,30,225.0,320.0,2.7,12.8,476.0,532.54,423.94
2018,4,11,9,45,264.5,329.0,2.75,13.0,521.5,590.2,467.34
2018,4,11,10,0,304.0,338.0,2.8,13.2,567.0,639.93,503.95
2018,4,11,10,15,352.0,338.0,3.0,13.25,612.5,688.11,540.4
2018,4,11,10,30,400.0,338.0,3.2,13.3,658.0,736.57,576.77
2018,4,11,10,45,365.5,362.0,3.4,13.4,660.5,732.64,572.27
2018,4,11,11,0,331.0,386.0,3.6,13.5,663.0,726.34,566.41
2018,4,11,11,15,317.0,397.0,3.8,13.45,666.0,723.81,564.48
2018,4,11,11,30,303.0,408.0,4.0,13.4,669.0,719.76,561.43
2018,4,11,11,45,304.0,411.0,4.15,13.4,674.5,720.23,562.01
2018,4,11,12,0,305.0,414.0,4.3,13.4,680.0,719.36,561.96
2018,4,11,12,15,264.5,420.0,4.45,13.35,650.5,681.66,533.71
2018,4,11,12,30,224.0,426.0,4.6,13.3,621.0,638.13,501.08
2018,4,11,12,45,272.5,412.0,4.7,13.3,646.5,665.86,523.92
2018,4,11,13,0,321.0,398.0,4.8,13.3,672.0,685.03,540.07
2018,4,11,13,15,222.5,378.0,4.85,13.2,566.0,566.41,449.1
2018,4,11,13,30,124.0,358.0,4.9,13.1,460.0,457.25,363.63
2018,4,11,13,45,104.0,346.5,4.9,13.0,430.5,424.05,338.03
2018,4,11,14,0,84.0,335.0,4.9,12.9,401.0,389.74,311.18
2018,4,11,14,15,300.5,293.5,4.85,12.8,515.0,502.19,404.98
2018,4,11,14,30,517.0,252.0,4.8,12.7,629.0,594.25,479.6
2018,4,11,14,45,446.5,255.5,4.75,12.6,569.0,528.08,426.53
2018,4,11,15,0,376.0,259.0,4.7,12.5,509.0,466.72,377.33
2018,4,11,15,15,264.5,253.0,4.7,12.5,423.0,381.15,308.27
2018,4,11,15,30,153.0,247.0,4.7,12.5,337.0,306.83,247.89
2018,4,11,15,45,266.5,217.0,4.7,12.45,358.5,316.93,255.61
2018,4,11,16,0,380.0,187.0,4.7,12.4,380.0,315.86,252.12
2018,4,11,16,15,321.0,175.5,4.6,12.2,327.0,263.36,208.04
2018,4,11,16,30,262.0,164.0,4.5,12.0,274.0,217.02,169.46
2018,4,11,16,45,152.5,120.5,4.4,11.85,182.5,141.72,109.19
2018,4,11,17,0,43.0,77.0,4.3,11.7,91.0,79.2,60.53
2018,4,11,17,15,26.0,45.5,4.25,11.45,53.5,46.27,33.21
2018,4,11,17,30,9.0,14.0,4.2,11.2,16.0,13.93,6.15
2018,4,11,17,45,42.0,27.5,4.15,11.0,33.0,25.19,16.87
2018,4,11,18,0,75.0,41.0,4.1,10.8,50.0,35.61,25.32
2018,4,11,18,15,43.0,25.5,4.25,10.55,30.0,22.51,9.25
2018,4,11,18,30,11.0,10.0,4.4,10.3,10.0,9.83,0.0
2018,4,11,18,45,5.5,5.0,4.55,10.05,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.75,5.25,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,5.8,2.0,0.0,0.0
2018,4,12,5,45,78.5,15.0,1.9,6.35,20.0,27.79,0.0
2018,4,12,6,0,152.0,28.0,2.0,6.9,38.0,71.81,30.24
2018,4,12,6,15,282.5,40.5,2.3,7.4,80.5,133.2,96.81
2018,4,12,6,30,413.0,53.0,2.6,7.9,123.0,206.28,161.03
2018,4,12,6,45,491.0,62.0,2.9,8.45,173.5,269.54,218.26
2018,4,12,7,0,569.0,71.0,3.2,9.0,224.0,340.4,281.13
2018,4,12,7,15,620.5,78.0,3.3,9.35,277.5,403.29,336.21
2018,4,12,7,30,672.0,85.0,3.4,9.7,331.0,470.21,392.93
2018,4,12,7,45,707.5,90.5,3.5,10.0,384.5,529.64,442.04
2018,4,12,8,0,743.0,96.0,3.6,10.3,438.0,590.74,491.05
2018,4,12,8,15,767.5,101.0,3.6,10.65,488.5,645.12,533.02
2018,4,12,8,30,792.0,106.0,3.6,11.0,539.0,697.22,571.51
2018,4,12,8,45,808.5,111.0,3.6,11.35,585.5,745.16,605.04
2018,4,12,9,0,825.0,116.0,3.6,11.7,632.0,791.83,637.07
2018,4,12,9,15,835.5,121.0,3.55,11.95,673.5,832.0,663.83
2018,4,12,9,30,846.0,126.0,3.5,12.2,715.0,869.99,688.7
2018,4,12,9,45,852.0,131.0,3.45,12.45,750.0,901.66,708.77
2018,4,12,10,0,858.0,136.0,3.4,12.7,785.0,930.54,726.74
2018,4,12,10,15,763.0,181.0,3.4,12.85,774.0,910.34,710.69
2018,4,12,10,30,668.0,226.0,3.4,13.0,763.0,879.76,687.82
2018,4,12,10,45,474.5,309.0,3.4,13.2,695.5,787.96,615.39
2018,4,12,11,0,281.0,392.0,3.4,13.4,628.0,685.55,534.18
2018,4,12,11,15,222.5,386.5,3.45,13.5,575.5,614.66,480.93
2018,4,12,11,30,164.0,381.0,3.5,13.6,523.0,551.21,432.06
2018,4,12,11,45,133.5,385.5,3.55,13.7,501.5,524.47,410.98
2018,4,12,12,0,103.0,390.0,3.6,13.8,480.0,497.44,389.43
2018,4,12,12,15,237.0,346.0,3.75,13.8,553.0,580.04,457.01
2018,4,12,12,30,371.0,302.0,3.9,13.8,626.0,657.83,519.3
2018,4,12,12,45,610.5,235.5,4.0,13.85,761.5,797.49,628.07
2018,4,12,13,0,850.0,169.0,4.1,13.9,897.0,921.87,718.23
2018,4,12,13,15,800.0,184.5,4.2,13.8,858.5,871.18,682.41
2018,4,12,13,30,750.0,200.0,4.3,13.7,820.0,822.02,648.75
2018,4,12,13,45,789.0,179.5,4.35,13.65,814.5,805.84,638.43
2018,4,12,14,0,828.0,159.0,4.4,13.6,809.0,784.45,624.07
2018,4,12,14,15,816.0,157.0,4.4,13.5,776.0,740.55,591.98
2018,4,12,14,30,804.0,155.0,4.4,13.4,743.0,695.38,557.77
2018,4,12,14,45,745.5,164.5,4.4,13.3,687.5,630.34,507.14
2018,4,12,15,0,687.0,174.0,4.4,13.2,632.0,568.96,458.47
2018,4,12,15,15,649.5,172.5,4.4,13.2,583.0,512.24,412.68
2018,4,12,15,30,612.0,171.0,4.4,13.2,534.0,457.98,367.92
2018,4,12,15,45,635.5,152.0,4.3,12.9,501.5,416.39,332.43
2018,4,12,16,0,659.0,133.0,4.2,12.6,469.0,371.53,292.83
2018,4,12,16,15,645.5,123.0,4.0,12.35,424.0,319.88,246.81
2018,4,12,16,30,632.0,113.0,3.8,12.1,379.0,269.16,200.96
2018,4,12,16,45,590.5,104.0,3.65,11.8,326.5,214.58,153.02
2018,4,12,17,0,549.0,95.0,3.5,11.5,274.0,164.54,110.42
2018,4,12,17,15,487.0,86.0,3.2,10.95,223.5,116.46,73.82
2018,4,12,17,30,425.0,77.0,2.9,10.4,173.0,75.77,48.97
2018,4,12,17,45,334.5,63.5,2.6,9.85,127.0,47.83,37.23
2018,4,12,18,0,244.0,50.0,2.3,9.3,81.0,38.76,28.34
2018,4,12,18,15,143.0,32.0,2.3,9.0,48.0,25.31,12.17
2018,4,12,18,30,42.0,14.0,2.3,8.7,15.0,13.76,0.0
2018,4,12,18,45,21.0,7.0,2.25,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.65,4.55,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.2,2.0,0.0,0.0
2018,4,13,5,45,81.5,16.0,1.9,5.8,22.0,29.53,0.0
2018,4,13,6,0,158.0,30.0,2.0,6.4,42.0,76.66,38.34
2018,4,13,6,15,274.5,43.5,2.2,7.1,83.5,135.23,99.46
2018,4,13,6,30,391.0,57.0,2.4,7.8,125.0,203.92,159.95
2018,4,13,6,45,472.5,66.0,2.6,8.45,175.5,268.13,217.5
2018,4,13,7,0,554.0,75.0,2.8,9.1,226.0,339.87,280.54
2018,4,13,7,15,607.5,81.5,3.05,9.85,279.5,402.62,334.87
2018,4,13,7,30,661.0,88.0,3.3,10.6,333.0,469.56,390.99
2018,4,13,7,45,699.5,93.0,3.6,11.3,386.5,529.76,440.22
2018,4,13,8,0,738.0,98.0,3.9,12.0,440.0,591.9,489.59
2018,4,13,8,15,764.5,102.0,3.95,12.5,491.0,646.3,531.29
2018,4,13,8,30,791.0,106.0,4.0,13.0,542.0,698.62,569.62
2018,4,13,8,45,810.5,109.5,4.1,13.5,589.0,747.14,603.52
2018,4,13,9,0,830.0,113.0,4.2,14.0,636.0,794.58,636.11
2018,4,13,9,15,848.0,114.0,4.15,14.4,678.5,836.67,663.94
2018,4,13,9,30,866.0,115.0,4.1,14.8,721.0,877.01,690.12
2018,4,13,9,45,881.0,115.0,4.0,15.2,758.5,906.3,707.83
2018,4,13,10,0,896.0,115.0,3.9,15.6,796.0,938.38,727.38
2018,4,13,10,15,902.0,117.0,3.9,15.9,824.5,961.72,741.51
2018,4,13,10,30,908.0,119.0,3.9,16.2,853.0,981.93,753.52
2018,4,13,10,45,913.0,120.5,3.85,16.5,875.0,997.42,762.01
2018,4,13,11,0,918.0,122.0,3.8,16.8,897.0,1009.55,768.28
2018,4,13,11,15,920.0,123.5,3.75,17.05,911.0,1015.36,770.51
2018,4,13,11,30,922.0,125.0,3.7,17.3,925.0,1017.66,770.51
2018,4,13,11,45,920.5,126.5,3.65,17.55,930.0,1013.1,766.03
2018,4,13,12,0,919.0,128.0,3.6,17.8,935.0,1005.07,759.4
2018,4,13,12,15,918.0,128.0,3.55,18.0,932.5,992.56,750.04
2018,4,13,12,30,917.0,128.0,3.5,18.2,930.0,976.7,738.58
2018,4,13,12,45,915.0,127.0,3.45,18.35,920.0,955.67,723.85
2018,4,13,13,0,913.0,126.0,3.4,18.5,910.0,931.5,707.11
2018,4,13,13,15,906.0,126.5,3.35,18.6,891.5,901.54,686.58
2018,4,13,13,30,899.0,127.0,3.3,18.7,873.0,868.95,664.25
2018,4,13,13,45,894.5,125.0,3.25,18.8,848.5,833.41,639.83
2018,4,13,14,0,890.0,123.0,3.2,18.9,824.0,795.45,613.63
2018,4,13,14,15,863.5,127.0,3.1,18.9,785.0,746.15,579.15
2018,4,13,14,30,837.0,131.0,3.0,18.9,746.0,695.3,541.82
2018,4,13,14,45,830.0,126.0,2.95,18.9,709.0,648.01,506.37
2018,4,13,15,0,823.0,121.0,2.9,18.9,672.0,599.43,469.06
2018,4,13,15,15,798.0,116.5,2.9,18.9,622.5,540.59,423.22
2018,4,13,15,30,773.0,112.0,2.9,18.9,573.0,482.68,376.89
2018,4,13,15,45,764.0,107.0,2.6,18.6,531.0,432.46,334.9
2018,4,13,16,0,755.0,102.0,2.3,18.3,489.0,380.02,290.03
2018,4,13,16,15,719.5,97.0,2.05,17.85,435.5,320.78,239.46
2018,4,13,16,30,684.0,92.0,1.8,17.4,382.0,264.74,190.85
2018,4,13,16,45,655.0,85.5,1.55,16.95,333.5,212.18,144.97
2018,4,13,17,0,626.0,79.0,1.3,16.5,285.0,162.6,102.95
2018,4,13,17,15,560.5,69.0,1.3,15.65,229.0,109.5,63.36
2018,4,13,17,30,495.0,59.0,1.3,14.8,173.0,64.0,36.06
2018,4,13,17,45,411.0,50.5,1.3,14.0,128.5,37.16,27.27
2018,4,13,18,0,327.0,42.0,1.3,13.2,84.0,32.81,22.84
2018,4,13,18,15,204.5,28.0,1.3,12.7,50.5,21.84,10.2
2018,4,13,18,30,82.0,14.0,1.3,12.2,17.0,13.76,0.0
2018,4,13,18,45,41.0,7.0,1.35,11.75,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
