Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,24,5,15,34.0,6.0,1.65,9.35,7.0,0.0,0.0
2018,4,24,5,30,68.0,12.0,1.9,9.9,14.0,21.96,0.0
2018,4,24,5,45,184.0,27.5,2.1,10.4,46.5,74.11,33.05
2018,4,24,6,0,300.0,43.0,2.3,10.9,79.0,134.15,95.21
2018,4,24,6,15,379.5,54.0,2.35,11.4,122.5,188.13,143.59
2018,4,24,6,30,459.0,65.0,2.4,11.9,166.0,250.94,199.14
2018,4,24,6,45,512.5,75.0,2.4,12.4,215.5,309.76,251.04
2018,4,24,7,0,566.0,85.0,2.4,12.9,265.0,373.49,305.51
2018,4,24,7,15,628.0,89.0,2.35,13.4,322.0,439.73,360.31
2018,4,24,7,30,690.0,93.0,2.3,13.9,379.0,510.83,417.08
2018,4,24,7,45,730.5,95.5,2.3,14.45,433.5,571.3,463.82
2018,4,24,8,0,771.0,98.0,2.3,15.0,488.0,631.8,509.16
2018,4,24,8,15,795.0,101.0,2.25,15.45,538.0,684.77,546.73
2018,4,24,8,30,819.0,104.0,2.2,15.9,588.0,737.53,581.92
2018,4,24,8,45,838.0,106.0,2.15,16.4,634.5,784.73,612.16
2018,4,24,9,0,857.0,108.0,2.1,16.9,681.0,830.73,640.93
2018,4,24,9,15,870.0,110.5,2.1,17.35,722.5,865.78,662.15
2018,4,24,9,30,883.0,113.0,2.1,17.8,764.0,903.45,685.01
2018,4,24,9,45,892.5,115.0,2.1,18.2,799.0,935.11,703.65
2018,4,24,10,0,902.0,117.0,2.1,18.6,834.0,964.09,720.4
2018,4,24,10,15,908.0,118.5,2.15,18.95,861.5,986.38,733.39
2018,4,24,10,30,914.0,120.0,2.2,19.3,889.0,1005.55,744.42
2018,4,24,10,45,919.0,120.5,2.25,19.6,910.0,1019.46,752.25
2018,4,24,11,0,924.0,121.0,2.3,19.9,931.0,1030.03,758.05
2018,4,24,11,15,926.5,122.0,2.4,20.1,944.5,1035.27,761.39
2018,4,24,11,30,929.0,123.0,2.5,20.3,958.0,1037.02,762.61
2018,4,24,11,45,918.0,130.0,2.55,20.45,959.5,1028.34,756.79
2018,4,24,12,0,907.0,137.0,2.6,20.6,961.0,1016.27,748.97
2018,4,24,12,15,909.0,135.5,2.65,20.7,959.5,1004.79,741.79
2018,4,24,12,30,911.0,134.0,2.7,20.8,958.0,989.99,732.49
2018,4,24,12,45,923.5,125.0,2.8,20.9,952.0,974.02,722.94
2018,4,24,13,0,936.0,116.0,2.9,21.0,946.0,954.41,710.96
2018,4,24,13,15,932.5,114.5,3.0,20.9,927.5,924.72,692.72
2018,4,24,13,30,929.0,113.0,3.1,20.8,909.0,892.2,672.45
2018,4,24,13,45,908.0,119.0,3.2,20.75,878.5,850.28,645.35
2018,4,24,14,0,887.0,125.0,3.3,20.7,848.0,806.95,616.95
2018,4,24,14,15,875.5,124.0,3.4,20.45,814.5,762.74,587.96
2018,4,24,14,30,864.0,123.0,3.5,20.2,781.0,717.19,557.15
2018,4,24,14,45,869.5,114.0,3.55,20.0,748.0,673.54,525.45
2018,4,24,15,0,875.0,105.0,3.6,19.8,715.0,627.55,491.03
2018,4,24,15,15,860.5,102.0,3.6,19.8,670.5,572.49,448.07
2018,4,24,15,30,846.0,99.0,3.6,19.8,626.0,518.19,404.5
2018,4,24,15,45,823.5,98.0,3.65,19.0,578.0,462.23,359.56
2018,4,24,16,0,801.0,97.0,3.7,18.2,530.0,407.39,313.95
2018,4,24,16,15,770.5,94.5,3.65,17.6,478.0,349.83,264.63
2018,4,24,16,30,740.0,92.0,3.6,17.0,426.0,292.32,214.45
2018,4,24,16,45,700.5,87.5,3.55,16.4,372.5,235.97,165.21
2018,4,24,17,0,661.0,83.0,3.5,15.8,319.0,183.73,120.33
2018,4,24,17,15,609.0,76.0,3.35,15.05,266.5,132.12,79.49
2018,4,24,17,30,557.0,69.0,3.2,14.3,214.0,86.51,49.2
2018,4,24,17,45,474.0,60.0,3.05,13.55,164.0,45.15,34.62
2018,4,24,18,0,391.0,51.0,2.9,12.8,114.0,39.16,28.94
2018,4,24,18,15,278.0,38.0,2.8,12.3,74.5,29.3,19.3
2018,4,24,18,30,165.0,25.0,2.7,11.8,35.0,19.76,2.22
2018,4,24,18,45,82.5,12.5,2.65,11.25,17.5,12.29,0.0
2018,4,24,19,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,25,5,15,38.5,7.0,2.05,7.2,8.0,0.0,0.0
2018,4,25,5,30,77.0,14.0,2.3,7.7,16.0,25.48,0.0
2018,4,25,5,45,200.0,28.5,2.6,8.2,49.5,79.6,40.25
2018,4,25,6,0,323.0,43.0,2.9,8.7,83.0,140.64,101.24
2018,4,25,6,15,398.5,53.0,2.9,9.1,126.0,194.24,150.0
2018,4,25,6,30,474.0,63.0,2.9,9.5,169.0,255.67,205.23
2018,4,25,6,45,469.5,78.0,2.9,9.95,206.0,295.92,242.84
2018,4,25,7,0,465.0,93.0,2.9,10.4,243.0,332.81,276.04
2018,4,25,7,15,530.5,101.0,2.8,10.9,300.5,402.61,334.5
2018,4,25,7,30,596.0,109.0,2.7,11.4,358.0,475.59,393.63
2018,4,25,7,45,656.0,107.0,2.65,11.95,414.0,539.17,443.85
2018,4,25,8,0,716.0,105.0,2.6,12.5,470.0,606.44,495.41
2018,4,25,8,15,766.0,105.0,2.55,13.1,530.0,670.12,542.21
2018,4,25,8,30,816.0,105.0,2.5,13.7,590.0,737.97,588.91
2018,4,25,8,45,832.0,107.5,2.4,14.3,635.0,783.21,617.57
2018,4,25,9,0,848.0,110.0,2.3,14.9,680.0,827.06,644.7
2018,4,25,9,15,860.0,113.0,2.3,15.4,720.5,866.4,669.15
2018,4,25,9,30,872.0,116.0,2.3,15.9,761.0,898.44,688.27
2018,4,25,9,45,881.0,117.5,2.25,16.45,795.0,928.78,705.49
2018,4,25,10,0,890.0,119.0,2.2,17.0,829.0,956.46,720.71
2018,4,25,10,15,895.5,121.0,2.25,17.45,856.5,978.54,733.44
2018,4,25,10,30,901.0,123.0,2.3,17.9,884.0,997.53,744.19
2018,4,25,10,45,904.5,124.0,2.35,18.35,903.5,1010.32,750.94
2018,4,25,11,0,908.0,125.0,2.4,18.8,923.0,1019.8,755.66
2018,4,25,11,15,909.5,126.0,2.5,19.05,935.5,1023.94,758.14
2018,4,25,11,30,911.0,127.0,2.6,19.3,948.0,1024.67,758.52
2018,4,25,11,45,910.5,127.5,2.7,19.6,952.5,1019.53,755.03
2018,4,25,12,0,910.0,128.0,2.8,19.9,957.0,1011.01,749.46
2018,4,25,12,15,910.0,127.5,2.9,20.0,954.5,998.63,741.99
2018,4,25,12,30,910.0,127.0,3.0,20.1,952.0,982.98,732.41
2018,4,25,12,45,908.5,125.5,3.05,20.2,941.5,961.75,718.73
2018,4,25,13,0,907.0,124.0,3.1,20.3,931.0,937.46,703.04
2018,4,25,13,15,902.0,123.0,3.2,20.25,912.0,907.68,684.34
2018,4,25,13,30,897.0,122.0,3.3,20.2,893.0,875.24,663.68
2018,4,25,13,45,890.5,121.0,3.4,20.2,867.5,839.11,640.13
2018,4,25,14,0,884.0,120.0,3.5,20.2,842.0,800.75,614.77
2018,4,25,14,15,874.0,119.0,3.55,19.95,810.0,757.79,586.18
2018,4,25,14,30,864.0,118.0,3.6,19.7,778.0,713.26,555.94
2018,4,25,14,45,851.5,116.0,3.7,19.45,739.0,664.38,520.24
2018,4,25,15,0,839.0,114.0,3.8,19.2,700.0,614.65,482.88
2018,4,25,15,15,823.5,111.0,3.8,19.2,656.5,561.71,441.33
2018,4,25,15,30,808.0,108.0,3.8,19.2,613.0,508.73,398.64
2018,4,25,15,45,786.0,105.5,3.9,18.35,565.5,453.5,354.34
2018,4,25,16,0,764.0,103.0,4.0,17.5,518.0,399.43,309.4
2018,4,25,16,15,733.5,100.0,4.05,16.85,467.0,341.03,259.56
2018,4,25,16,30,703.0,97.0,4.1,16.2,416.0,287.31,212.47
2018,4,25,16,45,663.5,91.5,4.1,15.55,363.5,232.1,164.2
2018,4,25,17,0,624.0,86.0,4.1,14.9,311.0,181.03,120.25
2018,4,25,17,15,569.5,79.5,4.05,14.15,259.5,131.65,81.08
2018,4,25,17,30,515.0,73.0,4.0,13.4,208.0,88.57,52.25
2018,4,25,17,45,437.0,63.5,3.95,12.65,160.0,49.11,38.3
2018,4,25,18,0,359.0,54.0,3.9,11.9,112.0,40.66,30.4
2018,4,25,18,15,251.5,40.0,3.8,11.45,73.5,30.86,20.81
2018,4,25,18,30,144.0,26.0,3.7,11.0,35.0,20.54,4.32
2018,4,25,18,45,74.0,13.5,3.6,10.5,18.0,13.27,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.0,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.9,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,4.0,2.75,7.4,4.0,0.0,0.0
2018,4,26,5,30,0.0,8.0,3.0,7.8,8.0,7.86,0.0
2018,4,26,5,45,7.5,24.0,3.2,8.15,25.0,26.26,12.4
2018,4,26,6,0,15.0,40.0,3.4,8.5,42.0,45.54,32.15
2018,4,26,6,15,43.5,60.5,3.45,8.95,69.5,77.1,59.5
2018,4,26,6,30,72.0,81.0,3.5,9.4,97.0,115.41,92.89
2018,4,26,6,45,167.5,97.0,3.55,9.8,148.0,181.46,149.51
2018,4,26,7,0,263.0,113.0,3.6,10.2,199.0,253.09,210.81
2018,4,26,7,15,330.0,123.5,3.55,10.6,250.0,319.4,266.82
2018,4,26,7,30,397.0,134.0,3.5,11.0,301.0,385.85,321.91
2018,4,26,7,45,491.0,135.5,3.5,11.45,369.0,464.87,386.3
2018,4,26,8,0,585.0,137.0,3.5,11.9,437.0,554.94,457.61
2018,4,26,8,15,681.5,125.0,3.5,12.35,507.5,635.64,520.24
2018,4,26,8,30,778.0,113.0,3.5,12.8,578.0,719.61,582.22
2018,4,26,8,45,796.0,116.0,3.45,13.25,623.0,765.58,613.04
2018,4,26,9,0,814.0,119.0,3.4,13.7,668.0,810.38,642.69
2018,4,26,9,15,831.5,119.0,3.45,14.1,709.0,850.04,668.82
2018,4,26,9,30,849.0,119.0,3.5,14.5,750.0,887.96,693.47
2018,4,26,9,45,864.0,118.0,3.5,14.9,785.5,915.23,710.1
2018,4,26,10,0,879.0,117.0,3.5,15.3,821.0,945.4,728.74
2018,4,26,10,15,886.5,119.0,3.6,15.55,849.5,969.14,743.91
2018,4,26,10,30,894.0,121.0,3.7,15.8,878.0,989.89,757.09
2018,4,26,10,45,899.0,121.5,3.8,16.1,898.5,1003.5,765.32
2018,4,26,11,0,904.0,122.0,3.9,16.4,919.0,1013.86,771.46
2018,4,26,11,15,907.5,122.5,4.0,16.55,932.5,1019.41,774.9
2018,4,26,11,30,911.0,123.0,4.1,16.7,946.0,1021.56,776.17
2018,4,26,11,45,912.5,123.0,4.2,16.85,951.5,1017.84,773.57
2018,4,26,12,0,914.0,123.0,4.3,17.0,957.0,1010.73,768.79
2018,4,26,12,15,914.0,122.0,4.4,16.95,954.5,997.81,760.92
2018,4,26,12,30,914.0,121.0,4.5,16.9,952.0,981.61,751.03
2018,4,26,12,45,912.0,121.0,4.55,16.85,942.0,961.37,737.92
2018,4,26,13,0,910.0,121.0,4.6,16.8,932.0,938.07,722.7
2018,4,26,13,15,906.5,120.0,4.65,16.65,914.5,909.52,704.03
2018,4,26,13,30,903.0,119.0,4.7,16.5,897.0,878.24,683.33
2018,4,26,13,45,898.0,117.5,4.75,16.35,872.5,842.65,659.39
2018,4,26,14,0,893.0,116.0,4.8,16.2,848.0,804.73,633.55
2018,4,26,14,15,885.5,114.0,4.8,15.95,816.0,762.33,604.12
2018,4,26,14,30,878.0,112.0,4.8,15.7,784.0,718.15,573.06
2018,4,26,14,45,868.0,109.5,4.85,15.45,746.5,670.3,537.07
2018,4,26,15,0,858.0,107.0,4.9,15.2,709.0,621.32,499.05
2018,4,26,15,15,843.0,104.5,4.9,15.2,665.5,567.3,455.49
2018,4,26,15,30,828.0,102.0,4.9,15.2,622.0,514.13,411.44
2018,4,26,15,45,810.5,98.5,4.9,14.65,575.0,459.02,365.46
2018,4,26,16,0,793.0,95.0,4.9,14.1,528.0,404.55,318.57
2018,4,26,16,15,769.5,91.0,4.85,13.7,478.0,348.46,268.95
2018,4,26,16,30,746.0,87.0,4.8,13.3,428.0,294.18,219.91
2018,4,26,16,45,711.0,82.5,4.75,12.9,375.5,236.2,167.99
2018,4,26,17,0,676.0,78.0,4.7,12.5,323.0,184.15,122.0
2018,4,26,17,15,626.5,72.0,4.5,12.05,271.0,132.82,80.21
2018,4,26,17,30,577.0,66.0,4.3,11.6,219.0,87.13,48.94
2018,4,26,17,45,501.5,57.5,4.15,11.1,169.5,44.85,34.74
2018,4,26,18,0,426.0,49.0,4.0,10.6,120.0,36.78,27.16
2018,4,26,18,15,311.5,38.0,3.8,10.25,80.0,29.84,20.15
2018,4,26,18,30,197.0,27.0,3.6,9.9,40.0,21.32,6.22
2018,4,26,18,45,102.5,14.5,3.45,9.5,21.0,14.25,0.0
2018,4,26,19,0,8.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,3.35,9.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,5,15,44.5,8.5,1.35,9.05,10.0,0.0,0.0
2018,4,27,5,30,89.0,17.0,1.5,9.7,20.0,30.73,0.0
2018,4,27,5,45,215.0,30.5,1.65,10.4,54.5,87.22,50.13
2018,4,27,6,0,341.0,44.0,1.8,11.1,89.0,148.32,106.89
2018,4,27,6,15,361.5,53.5,2.0,11.55,120.0,183.54,141.03
2018,4,27,6,30,382.0,63.0,2.2,12.0,151.0,221.21,176.44
2018,4,27,6,45,193.5,66.5,2.4,12.5,111.5,158.1,128.22
2018,4,27,7,0,5.0,70.0,2.6,13.0,72.0,70.28,54.52
2018,4,27,7,15,3.0,67.5,2.6,13.35,68.5,66.85,51.52
2018,4,27,7,30,1.0,65.0,2.6,13.7,65.0,63.41,48.36
2018,4,27,7,45,2.0,78.5,2.6,14.1,79.5,77.17,59.71
2018,4,27,8,0,3.0,92.0,2.6,14.5,94.0,91.15,71.08
2018,4,27,8,15,35.5,138.5,2.65,14.85,160.0,165.02,132.5
2018,4,27,8,30,68.0,185.0,2.7,15.2,226.0,239.49,192.86
2018,4,27,8,45,40.0,176.0,2.7,15.55,200.5,209.77,167.31
2018,4,27,9,0,12.0,167.0,2.7,15.9,175.0,173.62,136.77
2018,4,27,9,15,48.5,223.5,2.75,16.15,259.0,268.56,213.06
2018,4,27,9,30,85.0,280.0,2.8,16.4,343.0,361.25,285.22
2018,4,27,9,45,81.5,286.0,2.9,16.65,349.0,365.65,287.46
2018,4,27,10,0,78.0,292.0,3.0,16.9,355.0,369.63,289.76
2018,4,27,10,15,108.0,324.5,3.05,17.1,414.5,441.22,344.25
2018,4,27,10,30,138.0,357.0,3.1,17.3,474.0,504.81,391.58
2018,4,27,10,45,178.0,368.5,3.15,17.45,523.5,555.85,429.71
2018,4,27,11,0,218.0,380.0,3.2,17.6,573.0,614.69,472.94
2018,4,27,11,15,360.5,348.5,3.25,17.7,673.0,719.92,552.76
2018,4,27,11,30,503.0,317.0,3.3,17.8,773.0,831.62,634.51
2018,4,27,11,45,566.5,296.5,3.35,17.9,812.5,867.73,660.44
2018,4,27,12,0,630.0,276.0,3.4,18.0,852.0,902.26,685.62
2018,4,27,12,15,635.0,273.0,3.45,18.05,852.5,893.96,679.88
2018,4,27,12,30,640.0,270.0,3.5,18.1,853.0,883.14,672.77
2018,4,27,12,45,629.5,268.5,3.55,18.1,836.5,857.1,654.91
2018,4,27,13,0,619.0,267.0,3.6,18.1,820.0,829.28,635.78
2018,4,27,13,15,602.5,270.5,3.7,18.05,800.0,799.53,615.24
2018,4,27,13,30,586.0,274.0,3.8,18.0,780.0,768.67,593.67
2018,4,27,13,45,677.0,229.5,3.85,17.95,798.0,777.39,602.97
2018,4,27,14,0,768.0,185.0,3.9,17.9,816.0,777.96,605.87
2018,4,27,14,15,778.5,173.0,3.95,17.75,791.5,742.53,580.86
2018,4,27,14,30,789.0,161.0,4.0,17.6,767.0,704.85,553.83
2018,4,27,14,45,730.5,173.0,4.1,17.4,712.5,641.69,506.31
2018,4,27,15,0,672.0,185.0,4.2,17.2,658.0,582.38,460.77
2018,4,27,15,15,559.0,205.0,4.2,17.2,582.0,503.72,398.75
2018,4,27,15,30,446.0,225.0,4.2,17.2,506.0,434.88,343.77
2018,4,27,15,45,552.5,181.5,4.25,16.7,502.5,418.03,329.93
2018,4,27,16,0,659.0,138.0,4.3,16.2,499.0,389.69,304.72
2018,4,27,16,15,608.5,132.0,4.25,15.8,440.5,329.2,253.62
2018,4,27,16,30,558.0,126.0,4.2,15.4,382.0,273.71,206.17
2018,4,27,16,45,549.0,113.0,4.15,15.05,339.5,226.82,164.42
2018,4,27,17,0,540.0,100.0,4.1,14.7,297.0,180.78,123.78
2018,4,27,17,15,508.0,90.5,3.85,14.15,252.5,136.15,87.42
2018,4,27,17,30,476.0,81.0,3.6,13.6,208.0,94.74,58.22
2018,4,27,17,45,405.0,71.0,3.35,13.1,162.5,56.29,44.65
2018,4,27,18,0,334.0,61.0,3.1,12.6,117.0,46.14,35.22
2018,4,27,18,15,228.5,45.5,2.85,12.1,78.0,35.26,24.73
2018,4,27,18,30,123.0,30.0,2.6,11.6,39.0,24.8,9.45
2018,4,27,18,45,63.0,16.0,2.35,11.05,20.5,15.73,0.0
2018,4,27,19,0,3.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.05,10.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,28,5,15,3.0,3.5,1.4,9.3,3.5,0.0,0.0
2018,4,28,5,30,6.0,7.0,1.6,9.9,7.0,7.84,0.0
2018,4,28,5,45,3.0,16.0,1.85,10.5,16.0,16.08,6.27
2018,4,28,6,0,0.0,25.0,2.1,11.1,25.0,24.13,14.59
2018,4,28,6,15,0.0,39.5,2.3,11.5,39.5,38.15,26.94
2018,4,28,6,30,0.0,54.0,2.5,11.9,54.0,52.4,39.38
2018,4,28,6,45,59.5,89.0,2.75,12.3,109.0,116.94,94.29
2018,4,28,7,0,119.0,124.0,3.0,12.7,164.0,191.26,157.03
2018,4,28,7,15,179.0,145.5,3.05,13.05,216.5,252.07,207.85
2018,4,28,7,30,239.0,167.0,3.1,13.4,269.0,324.69,267.41
2018,4,28,7,45,196.5,187.5,3.15,13.75,278.5,324.27,265.8
2018,4,28,8,0,154.0,208.0,3.2,14.1,288.0,325.74,265.38
2018,4,28,8,15,160.0,230.5,3.2,14.3,320.5,360.12,291.99
2018,4,28,8,30,166.0,253.0,3.2,14.5,353.0,394.51,318.05
2018,4,28,8,45,133.0,224.0,3.2,14.75,308.0,341.86,275.35
2018,4,28,9,0,100.0,195.0,3.2,15.0,263.0,287.26,231.04
2018,4,28,9,15,55.0,189.5,3.25,15.2,227.0,238.54,190.42
2018,4,28,9,30,10.0,184.0,3.3,15.4,191.0,189.26,148.91
2018,4,28,9,45,5.5,150.0,3.35,15.6,154.0,151.34,118.12
2018,4,28,10,0,1.0,116.0,3.4,15.8,117.0,113.65,87.35
2018,4,28,10,15,10.5,176.0,3.45,15.95,185.0,182.0,142.43
2018,4,28,10,30,20.0,236.0,3.5,16.1,253.0,256.87,201.4
2018,4,28,10,45,45.0,300.0,3.6,16.3,339.5,346.95,271.56
2018,4,28,11,0,70.0,364.0,3.7,16.5,426.0,437.34,340.29
2018,4,28,11,15,74.0,365.5,3.75,16.6,432.0,441.92,343.26
2018,4,28,11,30,78.0,367.0,3.8,16.7,438.0,446.19,346.39
2018,4,28,11,45,52.0,320.5,3.85,16.8,368.0,371.77,289.16
2018,4,28,12,0,26.0,274.0,3.9,16.9,298.0,298.19,231.95
2018,4,28,12,15,48.0,345.0,4.0,16.8,389.0,389.71,303.01
2018,4,28,12,30,70.0,416.0,4.1,16.7,480.0,480.03,371.37
2018,4,28,12,45,83.5,415.5,4.15,16.65,491.0,488.9,378.39
2018,4,28,13,0,97.0,415.0,4.2,16.6,502.0,496.87,385.1
2018,4,28,13,15,117.0,399.0,4.3,16.45,502.0,497.49,386.98
2018,4,28,13,30,137.0,383.0,4.4,16.3,502.0,492.81,384.93
2018,4,28,13,45,76.5,300.0,4.45,16.15,366.0,354.24,278.51
2018,4,28,14,0,16.0,217.0,4.5,16.0,230.0,222.38,174.36
2018,4,28,14,15,49.5,259.0,4.5,15.85,297.5,287.02,226.89
2018,4,28,14,30,83.0,301.0,4.5,15.7,365.0,347.2,274.9
2018,4,28,14,45,133.0,292.0,4.55,15.55,388.5,366.22,291.17
2018,4,28,15,0,183.0,283.0,4.6,15.4,412.0,379.91,303.0
2018,4,28,15,15,289.5,259.5,4.6,15.4,449.0,405.53,324.17
2018,4,28,15,30,396.0,236.0,4.6,15.4,486.0,420.14,335.39
2018,4,28,15,45,383.5,220.0,4.5,14.9,447.0,378.31,301.44
2018,4,28,16,0,371.0,204.0,4.4,14.4,408.0,336.31,266.86
2018,4,28,16,15,303.5,192.0,4.35,14.15,348.5,279.7,220.53
2018,4,28,16,30,236.0,180.0,4.3,13.9,289.0,230.14,180.18
2018,4,28,16,45,281.5,152.5,4.25,13.65,267.0,201.48,153.79
2018,4,28,17,0,327.0,125.0,4.2,13.4,245.0,168.01,122.73
2018,4,28,17,15,412.5,100.0,3.95,13.0,227.5,133.11,89.43
2018,4,28,17,30,498.0,75.0,3.7,12.6,210.0,92.04,55.12
2018,4,28,17,45,441.5,64.5,3.5,12.25,165.0,52.51,35.69
2018,4,28,18,0,385.0,54.0,3.3,11.9,120.0,41.16,30.95
2018,4,28,18,15,287.5,42.0,3.05,11.5,82.0,32.26,22.3
2018,4,28,18,30,190.0,30.0,2.8,11.1,44.0,23.72,9.89
2018,4,28,18,45,99.5,16.0,2.5,10.7,23.0,15.73,0.0
2018,4,28,19,0,9.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.15,10.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,1.65,9.45,11.0,8.85,0.0
2018,4,29,5,30,84.0,18.0,1.9,9.9,22.0,31.36,0.0
2018,4,29,5,45,193.0,33.5,2.15,10.3,56.5,87.61,54.61
2018,4,29,6,0,302.0,49.0,2.4,10.7,91.0,144.61,106.06
2018,4,29,6,15,308.5,62.5,2.55,11.0,121.0,177.97,138.5
2018,4,29,6,30,315.0,76.0,2.7,11.3,151.0,211.97,170.6
2018,4,29,6,45,288.0,99.0,2.9,11.6,180.5,236.86,194.21
2018,4,29,7,0,261.0,122.0,3.1,11.9,210.0,263.6,217.9
2018,4,29,7,15,330.0,128.0,3.15,12.15,258.0,326.17,270.54
2018,4,29,7,30,399.0,134.0,3.2,12.4,306.0,389.22,322.67
2018,4,29,7,45,235.5,161.0,3.25,12.7,266.0,326.45,269.45
2018,4,29,8,0,72.0,188.0,3.3,13.0,226.0,241.7,196.86
2018,4,29,8,15,73.5,210.0,3.35,13.3,252.0,268.51,218.06
2018,4,29,8,30,75.0,232.0,3.4,13.6,278.0,295.21,238.59
2018,4,29,8,45,102.0,263.5,3.45,13.9,330.5,360.16,289.71
2018,4,29,9,0,129.0,295.0,3.5,14.2,383.0,419.17,335.18
2018,4,29,9,15,108.5,285.5,3.55,14.55,362.5,394.15,314.1
2018,4,29,9,30,88.0,276.0,3.6,14.9,342.0,359.67,286.04
2018,4,29,9,45,85.0,300.0,3.65,15.2,366.0,383.66,303.67
2018,4,29,10,0,82.0,324.0,3.7,15.5,390.0,407.12,320.55
2018,4,29,10,15,128.0,317.0,3.7,15.65,424.5,452.23,356.08
2018,4,29,10,30,174.0,310.0,3.7,15.8,459.0,489.86,385.61
2018,4,29,10,45,135.5,336.5,3.75,15.95,454.0,480.96,376.48
2018,4,29,11,0,97.0,363.0,3.8,16.1,449.0,470.66,366.52
2018,4,29,11,15,132.0,387.0,3.8,16.15,506.0,528.85,410.83
2018,4,29,11,30,167.0,411.0,3.8,16.2,563.0,586.26,453.65
2018,4,29,11,45,115.5,360.0,3.85,16.2,465.5,480.83,373.91
2018,4,29,12,0,64.0,309.0,3.9,16.2,368.0,370.3,289.15
2018,4,29,12,15,116.5,378.5,3.9,16.2,485.5,494.8,385.06
2018,4,29,12,30,169.0,448.0,3.9,16.2,603.0,610.46,471.01
2018,4,29,12,45,174.0,440.5,3.85,16.15,598.5,601.73,464.32
2018,4,29,13,0,179.0,433.0,3.8,16.1,594.0,592.23,457.72
2018,4,29,13,15,175.0,407.0,3.8,16.05,561.5,555.85,431.41
2018,4,29,13,30,171.0,381.0,3.8,16.0,529.0,519.47,404.99
2018,4,29,13,45,126.5,361.5,3.8,15.95,469.5,456.69,357.07
2018,4,29,14,0,82.0,342.0,3.8,15.9,410.0,395.2,309.64
2018,4,29,14,15,263.0,314.5,3.8,15.85,520.0,499.06,394.21
2018,4,29,14,30,444.0,287.0,3.8,15.8,630.0,586.08,462.9
2018,4,29,14,45,488.5,255.5,3.8,15.75,615.5,563.38,446.22
2018,4,29,15,0,533.0,224.0,3.8,15.7,601.0,535.96,425.85
2018,4,29,15,15,679.0,164.0,3.8,15.7,614.0,533.77,424.85
2018,4,29,15,30,825.0,104.0,3.8,15.7,627.0,517.63,411.18
2018,4,29,15,45,806.5,100.5,3.9,15.45,579.5,462.28,365.31
2018,4,29,16,0,788.0,97.0,4.0,15.2,532.0,407.7,318.8
2018,4,29,16,15,764.0,92.5,3.95,14.95,481.5,351.28,269.51
2018,4,29,16,30,740.0,88.0,3.9,14.7,431.0,296.74,220.82
2018,4,29,16,45,707.0,83.5,3.9,14.4,379.5,239.56,170.0
2018,4,29,17,0,674.0,79.0,3.9,14.1,328.0,188.09,124.69
2018,4,29,17,15,627.5,72.5,3.8,13.65,276.0,136.7,82.74
2018,4,29,17,30,581.0,66.0,3.7,13.2,224.0,90.6,50.5
2018,4,29,17,45,511.5,58.0,3.55,12.8,175.5,48.32,30.73
2018,4,29,18,0,442.0,50.0,3.4,12.4,127.0,37.12,27.35
2018,4,29,18,15,330.5,39.0,3.3,11.95,86.0,30.2,20.55
2018,4,29,18,30,219.0,28.0,3.2,11.5,45.0,21.94,9.51
2018,4,29,18,45,115.0,15.0,3.1,11.05,23.5,14.74,0.0
2018,4,29,19,0,11.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.0,1.85,8.75,5.0,4.91,0.0
2018,4,30,5,30,0.0,10.0,2.1,9.2,10.0,9.65,0.0
2018,4,30,5,45,0.0,21.5,2.35,9.65,21.5,20.76,10.59
2018,4,30,6,0,0.0,33.0,2.6,10.1,33.0,31.87,21.28
2018,4,30,6,15,6.0,50.0,2.6,10.5,51.5,50.87,37.87
2018,4,30,6,30,12.0,67.0,2.6,10.9,70.0,70.49,54.96
2018,4,30,6,45,49.0,83.5,2.65,11.3,99.5,106.31,85.67
2018,4,30,7,0,86.0,100.0,2.7,11.7,129.0,148.42,121.63
2018,4,30,7,15,48.0,98.0,2.7,12.1,114.5,124.65,101.23
2018,4,30,7,30,10.0,96.0,2.7,12.5,100.0,99.35,79.05
2018,4,30,7,45,25.0,141.0,2.7,12.9,153.5,159.02,128.75
2018,4,30,8,0,40.0,186.0,2.7,13.3,207.0,217.8,176.48
2018,4,30,8,15,27.0,191.0,2.7,13.6,206.0,214.49,172.59
2018,4,30,8,30,14.0,196.0,2.7,13.9,205.0,204.51,163.44
2018,4,30,8,45,31.5,240.0,2.7,14.2,261.5,270.85,216.32
2018,4,30,9,0,49.0,284.0,2.7,14.5,318.0,332.72,264.37
2018,4,30,9,15,79.0,318.0,2.75,14.7,376.0,395.51,312.88
2018,4,30,9,30,109.0,352.0,2.8,14.9,434.0,459.7,361.55
2018,4,30,9,45,125.5,372.0,2.85,15.1,470.5,506.17,395.68
2018,4,30,10,0,142.0,392.0,2.9,15.3,507.0,544.24,423.36
2018,4,30,10,15,139.0,398.5,2.95,15.45,514.5,549.32,426.12
2018,4,30,10,30,136.0,405.0,3.0,15.6,522.0,553.74,428.63
2018,4,30,10,45,322.0,368.0,3.1,15.75,653.0,703.82,544.05
2018,4,30,11,0,508.0,331.0,3.2,15.9,784.0,855.29,655.35
2018,4,30,11,15,619.5,277.5,3.25,15.9,837.5,910.42,696.13
2018,4,30,11,30,731.0,224.0,3.3,15.9,891.0,962.49,733.09
2018,4,30,11,45,758.5,211.5,3.35,15.9,907.0,970.99,738.6
2018,4,30,12,0,786.0,199.0,3.4,15.9,923.0,972.75,739.99
2018,4,30,12,15,834.5,174.5,3.45,15.95,941.5,983.25,747.4
2018,4,30,12,30,883.0,150.0,3.5,16.0,960.0,984.78,748.72
2018,4,30,12,45,880.0,150.0,3.55,16.0,949.5,964.01,735.09
2018,4,30,13,0,877.0,150.0,3.6,16.0,939.0,940.36,719.65
2018,4,30,13,15,872.5,149.0,3.65,16.0,921.0,911.66,700.69
2018,4,30,13,30,868.0,148.0,3.7,16.0,903.0,882.92,681.66
2018,4,30,13,45,861.5,146.0,3.75,16.0,877.5,846.11,656.79
2018,4,30,14,0,855.0,144.0,3.8,16.0,852.0,807.21,630.27
2018,4,30,14,15,847.0,141.0,3.85,15.95,819.5,764.32,600.71
2018,4,30,14,30,839.0,138.0,3.9,15.9,787.0,719.85,568.99
2018,4,30,14,45,828.0,135.0,3.9,15.85,749.5,672.05,532.92
2018,4,30,15,0,817.0,132.0,3.9,15.8,712.0,623.36,495.34
2018,4,30,15,15,801.0,128.5,3.9,15.8,668.0,570.73,453.74
2018,4,30,15,30,785.0,125.0,3.9,15.8,624.0,518.19,411.12
2018,4,30,15,45,765.0,120.5,3.9,15.45,576.5,461.13,364.4
2018,4,30,16,0,745.0,116.0,3.9,15.1,529.0,406.85,318.5
2018,4,30,16,15,717.5,110.5,3.85,14.8,478.0,350.27,269.59
2018,4,30,16,30,690.0,105.0,3.8,14.5,427.0,296.03,221.7
2018,4,30,16,45,653.0,99.5,3.8,14.25,375.0,242.06,174.04
2018,4,30,17,0,616.0,94.0,3.8,14.0,323.0,191.96,130.39
2018,4,30,17,15,565.0,86.0,3.7,13.5,271.5,141.91,89.85
2018,4,30,17,30,514.0,78.0,3.6,13.0,220.0,97.73,58.76
2018,4,30,17,45,440.0,68.5,3.5,12.55,172.0,57.88,38.95
2018,4,30,18,0,366.0,59.0,3.4,12.1,124.0,44.19,33.67
2018,4,30,18,15,256.5,45.0,3.35,11.7,83.5,34.54,24.4
2018,4,30,18,30,147.0,31.0,3.3,11.3,43.0,24.38,11.94
2018,4,30,18,45,76.5,16.5,3.2,10.85,22.5,16.22,0.0
2018,4,30,19,0,6.0,2.0,3.1,10.4,2.0,0.0,0.0
2018,4,30,19,15,3.0,1.0,3.0,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,1,5,15,18.0,8.0,2.05,8.2,9.0,9.95,0.0
2018,5,1,5,30,36.0,16.0,2.3,8.7,18.0,23.11,0.0
2018,5,1,5,45,88.5,31.0,2.55,9.2,42.5,57.78,37.14
2018,5,1,6,0,141.0,46.0,2.8,9.7,67.0,93.21,69.01
2018,5,1,6,15,178.0,62.0,2.8,10.15,99.0,130.4,102.21
2018,5,1,6,30,215.0,78.0,2.8,10.6,131.0,171.48,138.71
2018,5,1,6,45,171.5,99.5,2.8,11.05,148.0,187.1,153.64
2018,5,1,7,0,128.0,121.0,2.8,11.5,165.0,192.53,158.72
2018,5,1,7,15,330.5,125.0,2.75,12.05,263.5,324.28,269.13
2018,5,1,7,30,533.0,129.0,2.7,12.6,362.0,464.19,382.67
2018,5,1,7,45,622.0,123.5,2.65,13.15,428.0,543.04,444.22
2018,5,1,8,0,711.0,118.0,2.6,13.7,494.0,625.37,506.94
2018,5,1,8,15,737.5,121.5,2.6,14.25,543.5,678.08,544.99
2018,5,1,8,30,764.0,125.0,2.6,14.8,593.0,730.93,581.11
2018,5,1,8,45,786.0,126.0,2.65,15.3,638.5,774.78,610.15
2018,5,1,9,0,808.0,127.0,2.7,15.8,684.0,820.27,639.98
2018,5,1,9,15,828.5,126.5,2.7,16.25,726.0,861.66,666.24
2018,5,1,9,30,849.0,126.0,2.7,16.7,768.0,901.48,691.07
2018,5,1,9,45,868.5,122.5,2.75,17.15,804.5,929.89,708.21
2018,5,1,10,0,888.0,119.0,2.8,17.6,841.0,961.53,727.57
2018,5,1,10,15,896.0,119.5,2.8,17.95,869.0,984.09,740.51
2018,5,1,10,30,904.0,120.0,2.8,18.3,897.0,1003.67,751.52
2018,5,1,10,45,909.5,120.5,2.85,18.65,917.5,1017.69,759.37
2018,5,1,11,0,915.0,121.0,2.9,19.0,938.0,1028.43,765.18
2018,5,1,11,15,918.0,121.5,2.9,19.2,951.5,1033.37,767.26
2018,5,1,11,30,921.0,122.0,2.9,19.4,965.0,1034.89,767.28
2018,5,1,11,45,922.5,122.5,2.9,19.65,970.5,1031.52,764.08
2018,5,1,12,0,924.0,123.0,2.9,19.9,976.0,1024.74,758.82
2018,5,1,12,15,925.0,121.5,2.95,20.0,973.5,1012.08,750.72
2018,5,1,12,30,926.0,120.0,3.0,20.1,971.0,996.12,740.55
2018,5,1,12,45,926.5,118.0,3.0,20.25,961.5,975.93,727.1
2018,5,1,13,0,927.0,116.0,3.0,20.4,952.0,952.59,711.61
2018,5,1,13,15,889.5,135.0,3.15,20.4,924.5,913.63,687.08
2018,5,1,13,30,852.0,154.0,3.3,20.4,897.0,876.11,663.29
2018,5,1,13,45,762.5,194.5,3.4,20.4,845.0,814.81,622.21
2018,5,1,14,0,673.0,235.0,3.5,20.4,793.0,755.45,579.5
2018,5,1,14,15,647.5,234.0,3.6,20.2,754.5,707.57,545.95
2018,5,1,14,30,622.0,233.0,3.7,20.0,716.0,660.02,511.84
2018,5,1,14,45,520.0,255.5,3.8,19.85,646.0,584.85,455.22
2018,5,1,15,0,418.0,278.0,3.9,19.7,576.0,517.44,403.61
2018,5,1,15,15,447.5,248.0,3.9,19.7,549.5,483.54,378.18
2018,5,1,15,30,477.0,218.0,3.9,19.7,523.0,446.26,349.15
2018,5,1,15,45,433.5,212.0,4.2,18.9,473.0,393.91,308.56
2018,5,1,16,0,390.0,206.0,4.5,18.1,423.0,345.47,270.35
2018,5,1,16,15,336.0,195.5,4.6,17.45,370.0,295.53,230.14
2018,5,1,16,30,282.0,185.0,4.7,16.8,317.0,249.25,192.75
2018,5,1,16,45,314.0,154.5,4.85,16.15,285.5,212.48,160.53
2018,5,1,17,0,346.0,124.0,5.0,15.5,254.0,169.13,122.16
2018,5,1,17,15,414.0,98.5,5.0,14.75,230.5,134.3,89.79
2018,5,1,17,30,482.0,73.0,5.0,14.0,207.0,91.75,54.48
2018,5,1,17,45,420.5,63.0,5.0,13.25,162.0,53.25,34.52
2018,5,1,18,0,359.0,53.0,5.0,12.5,117.0,39.29,29.29
2018,5,1,18,15,270.0,41.0,4.8,12.0,80.5,31.17,21.49
2018,5,1,18,30,181.0,29.0,4.6,11.5,44.0,22.62,11.2
2018,5,1,18,45,97.5,16.5,4.35,11.0,24.0,16.22,0.0
2018,5,1,19,0,14.0,4.0,4.1,10.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,4.05,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,2,5,15,53.0,11.5,2.05,9.8,14.5,17.56,0.0
2018,5,2,5,30,106.0,23.0,2.1,10.0,29.0,46.38,0.0
2018,5,2,5,45,216.5,38.0,2.15,10.15,65.5,98.84,65.62
2018,5,2,6,0,327.0,53.0,2.2,10.3,102.0,157.84,117.4
2018,5,2,6,15,408.5,63.0,2.15,10.6,148.5,213.8,167.1
2018,5,2,6,30,490.0,73.0,2.1,10.9,195.0,280.18,225.38
2018,5,2,6,45,547.0,81.0,2.05,11.15,246.5,340.8,278.3
2018,5,2,7,0,604.0,89.0,2.0,11.4,298.0,406.51,333.86
2018,5,2,7,15,646.0,94.0,1.95,11.85,350.5,465.55,382.16
2018,5,2,7,30,688.0,99.0,1.9,12.3,403.0,527.41,430.97
2018,5,2,7,45,720.0,103.0,1.85,12.75,455.0,584.26,474.2
2018,5,2,8,0,752.0,107.0,1.8,13.2,507.0,642.31,516.86
2018,5,2,8,15,776.5,109.5,1.75,13.8,556.0,692.08,551.12
2018,5,2,8,30,801.0,112.0,1.7,14.4,605.0,743.8,584.8
2018,5,2,8,45,820.5,113.5,1.6,15.0,650.5,789.96,613.15
2018,5,2,9,0,840.0,115.0,1.5,15.6,696.0,834.98,639.93
2018,5,2,9,15,854.5,116.5,1.55,16.15,736.5,874.28,664.07
2018,5,2,9,30,869.0,118.0,1.6,16.7,777.0,906.45,683.21
2018,5,2,9,45,880.5,118.0,1.6,17.2,811.5,937.08,700.73
2018,5,2,10,0,892.0,118.0,1.6,17.7,846.0,965.2,716.44
2018,5,2,10,15,899.5,119.5,1.75,18.1,874.0,988.38,731.24
2018,5,2,10,30,907.0,121.0,1.9,18.5,902.0,1008.54,744.12
2018,5,2,10,45,912.5,121.0,2.0,18.95,922.5,1022.03,751.92
2018,5,2,11,0,918.0,121.0,2.1,19.4,943.0,1032.24,757.74
2018,5,2,11,15,920.5,121.5,2.3,19.6,955.5,1036.66,761.85
2018,5,2,11,30,923.0,122.0,2.5,19.8,968.0,1037.67,763.78
2018,5,2,11,45,924.5,121.5,2.7,20.05,973.0,1033.25,762.01
2018,5,2,12,0,926.0,121.0,2.9,20.3,978.0,1025.43,758.02
2018,5,2,12,15,927.0,119.5,3.05,20.4,975.5,1012.75,750.8
2018,5,2,12,30,928.0,118.0,3.2,20.5,973.0,996.77,741.41
2018,5,2,12,45,927.5,116.5,3.35,20.55,963.0,976.14,729.02
2018,5,2,13,0,927.0,115.0,3.5,20.6,953.0,952.38,714.47
2018,5,2,13,15,923.5,114.5,3.55,20.55,935.5,923.96,696.29
2018,5,2,13,30,920.0,114.0,3.6,20.5,918.0,892.77,676.14
2018,5,2,13,45,915.0,112.5,3.7,20.45,893.0,856.76,652.79
2018,5,2,14,0,910.0,111.0,3.8,20.4,868.0,818.38,627.55
2018,5,2,14,15,902.5,109.0,3.85,20.2,835.5,775.5,598.93
2018,5,2,14,30,895.0,107.0,3.9,20.0,803.0,730.81,568.67
2018,5,2,14,45,884.5,105.0,3.9,19.85,765.0,682.58,533.77
2018,5,2,15,0,874.0,103.0,3.9,19.7,727.0,633.23,496.39
2018,5,2,15,15,860.0,100.5,3.9,19.7,683.5,580.58,455.26
2018,5,2,15,30,846.0,98.0,3.9,19.7,640.0,525.76,411.42
2018,5,2,15,45,828.5,95.5,4.0,19.05,593.0,470.87,367.31
2018,5,2,16,0,811.0,93.0,4.1,18.4,546.0,416.58,322.12
2018,5,2,16,15,787.5,89.0,4.1,17.9,495.5,359.66,273.26
2018,5,2,16,30,764.0,85.0,4.1,17.4,445.0,304.52,224.75
2018,5,2,16,45,731.5,80.5,4.1,16.95,392.5,248.77,175.5
2018,5,2,17,0,699.0,76.0,4.1,16.5,340.0,193.56,127.36
2018,5,2,17,15,652.5,70.5,4.0,15.85,287.5,141.59,84.94
2018,5,2,17,30,606.0,65.0,3.9,15.2,235.0,94.85,51.91
2018,5,2,17,45,537.0,58.0,3.75,14.6,185.5,51.79,30.89
2018,5,2,18,0,468.0,51.0,3.6,14.0,136.0,37.48,27.55
2018,5,2,18,15,361.0,41.0,3.4,13.45,94.0,31.56,21.76
2018,5,2,18,30,254.0,31.0,3.2,12.9,52.0,25.28,13.61
2018,5,2,18,45,140.5,17.5,3.0,12.3,28.0,17.2,0.0
2018,5,2,19,0,27.0,4.0,2.8,11.7,4.0,0.0,0.0
2018,5,2,19,15,13.5,2.0,2.8,11.5,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,5,15,68.5,10.5,2.6,9.6,14.5,18.55,0.0
2018,5,3,5,30,137.0,21.0,2.8,9.9,29.0,50.03,0.25
2018,5,3,5,45,162.0,26.0,3.0,10.2,44.5,72.18,46.95
2018,5,3,6,0,187.0,31.0,3.2,10.5,60.0,92.9,67.69
2018,5,3,6,15,147.5,33.0,3.2,10.75,61.0,91.31,69.91
2018,5,3,6,30,108.0,35.0,3.2,11.0,62.0,81.44,63.65
2018,5,3,6,45,54.0,38.0,3.2,11.3,51.5,63.41,49.16
2018,5,3,7,0,0.0,41.0,3.2,11.6,41.0,39.59,28.54
2018,5,3,7,15,0.0,45.0,3.2,11.9,45.0,43.46,31.75
2018,5,3,7,30,0.0,49.0,3.2,12.2,49.0,47.34,34.9
2018,5,3,7,45,0.0,69.0,3.2,12.5,69.0,66.71,51.13
2018,5,3,8,0,0.0,89.0,3.2,12.8,89.0,86.12,67.16
2018,5,3,8,15,2.0,129.5,3.2,13.15,130.5,127.89,101.55
2018,5,3,8,30,4.0,170.0,3.2,13.5,172.0,170.18,135.72
2018,5,3,8,45,22.5,217.0,3.25,13.9,232.0,232.73,186.17
2018,5,3,9,0,41.0,264.0,3.3,14.3,292.0,304.34,242.65
2018,5,3,9,15,99.0,301.5,3.35,14.65,375.0,394.89,314.15
2018,5,3,9,30,157.0,339.0,3.4,15.0,458.0,496.89,392.31
2018,5,3,9,45,243.0,337.5,3.45,15.35,531.5,585.26,459.72
2018,5,3,10,0,329.0,336.0,3.5,15.7,605.0,668.05,521.67
2018,5,3,10,15,496.0,284.5,3.55,15.95,705.5,785.62,610.42
2018,5,3,10,30,663.0,233.0,3.6,16.2,806.0,901.25,694.66
2018,5,3,10,45,740.0,200.0,3.65,16.5,853.0,947.05,724.42
2018,5,3,11,0,817.0,167.0,3.7,16.8,900.0,987.65,750.88
2018,5,3,11,15,874.5,144.0,3.75,17.0,938.5,1015.24,768.64
2018,5,3,11,30,932.0,121.0,3.8,17.2,977.0,1046.28,788.83
2018,5,3,11,45,934.5,120.0,3.85,17.35,982.5,1042.28,785.55
2018,5,3,12,0,937.0,119.0,3.9,17.5,988.0,1034.83,780.36
2018,5,3,12,15,938.5,117.5,3.9,17.65,986.0,1022.51,771.67
2018,5,3,12,30,940.0,116.0,3.9,17.8,984.0,1006.82,760.84
2018,5,3,12,45,940.5,114.0,3.95,17.9,974.0,986.4,747.36
2018,5,3,13,0,941.0,112.0,4.0,18.0,964.0,962.78,731.74
2018,5,3,13,15,937.0,111.0,4.0,18.05,945.5,933.1,711.79
2018,5,3,13,30,933.0,110.0,4.0,18.1,927.0,900.64,689.91
2018,5,3,13,45,927.5,109.0,4.05,18.15,901.5,864.33,665.49
2018,5,3,14,0,922.0,108.0,4.1,18.2,876.0,825.66,639.24
2018,5,3,14,15,914.0,106.5,4.05,18.15,844.0,782.47,609.34
2018,5,3,14,30,906.0,105.0,4.0,18.1,812.0,737.5,577.92
2018,5,3,14,45,895.5,104.0,4.0,18.05,774.0,689.79,543.1
2018,5,3,15,0,885.0,103.0,4.0,18.0,736.0,640.94,505.62
2018,5,3,15,15,865.5,100.0,4.0,18.0,688.5,584.23,461.19
2018,5,3,15,30,846.0,97.0,4.0,18.0,641.0,525.87,414.41
2018,5,3,15,45,829.0,93.5,3.9,17.65,593.5,470.3,368.79
2018,5,3,16,0,812.0,90.0,3.8,17.3,546.0,415.31,322.27
2018,5,3,16,15,775.5,88.0,3.75,16.95,490.5,355.6,271.12
2018,5,3,16,30,739.0,86.0,3.7,16.6,435.0,299.09,221.65
2018,5,3,16,45,710.0,82.5,3.6,16.2,386.5,243.96,172.8
2018,5,3,17,0,681.0,79.0,3.5,15.8,338.0,193.98,128.76
2018,5,3,17,15,617.5,74.5,3.4,15.2,282.5,141.59,86.62
2018,5,3,17,30,554.0,70.0,3.3,14.6,227.0,96.39,55.03
2018,5,3,17,45,463.0,62.0,3.2,14.0,175.0,54.84,34.02
2018,5,3,18,0,372.0,54.0,3.1,13.4,123.0,40.03,29.91
2018,5,3,18,15,290.5,42.0,3.05,12.8,85.5,31.83,22.12
2018,5,3,18,30,209.0,30.0,3.0,12.2,48.0,23.31,12.56
2018,5,3,18,45,118.5,17.5,2.95,11.6,26.5,17.2,0.0
2018,5,3,19,0,28.0,5.0,2.9,11.0,5.0,4.91,0.0
2018,5,3,19,15,14.0,2.5,2.9,10.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
