Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,20,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,5,15,50.5,11.5,1.6,8.2,14.5,17.48,0.0
2018,5,4,5,30,101.0,23.0,1.9,8.7,29.0,46.6,6.43
2018,5,4,5,45,188.5,37.0,2.2,9.2,61.5,91.78,62.48
2018,5,4,6,0,276.0,51.0,2.5,9.7,94.0,142.19,106.76
2018,5,4,6,15,393.0,60.0,2.6,10.3,146.5,206.65,162.43
2018,5,4,6,30,510.0,69.0,2.7,10.9,199.0,285.9,230.87
2018,5,4,6,45,570.0,75.0,2.8,11.45,251.0,346.77,284.1
2018,5,4,7,0,630.0,81.0,2.9,12.0,303.0,412.99,340.36
2018,5,4,7,15,653.0,89.5,2.7,12.65,351.5,466.71,384.15
2018,5,4,7,30,676.0,98.0,2.5,13.3,400.0,521.46,426.91
2018,5,4,7,45,727.0,97.0,2.3,13.95,457.0,584.34,474.54
2018,5,4,8,0,778.0,96.0,2.1,14.6,514.0,648.47,521.14
2018,5,4,8,15,706.0,128.0,1.9,15.3,533.5,665.58,528.88
2018,5,4,8,30,634.0,160.0,1.7,16.0,553.0,672.57,528.89
2018,5,4,8,45,655.5,167.0,1.45,16.65,599.0,720.32,559.15
2018,5,4,9,0,677.0,174.0,1.2,17.3,645.0,767.51,586.59
2018,5,4,9,15,663.5,192.5,1.15,18.0,676.0,795.77,601.91
2018,5,4,9,30,650.0,211.0,1.1,18.7,707.0,820.84,614.89
2018,5,4,9,45,754.5,172.0,1.0,19.4,772.5,890.04,656.23
2018,5,4,10,0,859.0,133.0,0.9,20.1,838.0,951.98,690.57
2018,5,4,10,15,851.5,143.0,0.95,20.7,861.0,975.02,702.65
2018,5,4,10,30,844.0,153.0,1.0,21.3,884.0,988.89,709.55
2018,5,4,10,45,727.5,222.0,1.05,21.95,862.5,958.59,688.82
2018,5,4,11,0,611.0,291.0,1.1,22.6,841.0,917.7,659.94
2018,5,4,11,15,568.0,322.5,1.15,23.05,839.0,906.42,650.96
2018,5,4,11,30,525.0,354.0,1.2,23.5,837.0,893.55,640.57
2018,5,4,11,45,589.5,324.0,1.25,23.9,869.5,921.23,659.87
2018,5,4,12,0,654.0,294.0,1.3,24.3,902.0,946.59,677.05
2018,5,4,12,15,746.0,234.5,1.25,24.6,926.0,964.88,688.09
2018,5,4,12,30,838.0,175.0,1.2,24.9,950.0,974.88,692.62
2018,5,4,12,45,758.0,220.5,1.15,25.2,915.5,931.18,663.78
2018,5,4,13,0,678.0,266.0,1.1,25.5,881.0,884.46,632.71
2018,5,4,13,15,633.0,282.5,1.15,25.55,848.0,840.77,604.89
2018,5,4,13,30,588.0,299.0,1.2,25.6,815.0,797.41,576.76
2018,5,4,13,45,595.5,281.5,1.25,25.65,791.5,764.82,556.89
2018,5,4,14,0,603.0,264.0,1.3,25.7,768.0,730.3,535.2
2018,5,4,14,15,680.0,218.0,1.5,25.6,766.0,717.96,531.16
2018,5,4,14,30,757.0,172.0,1.7,25.5,764.0,697.92,520.88
2018,5,4,14,45,803.0,142.5,1.85,25.4,743.0,666.27,500.63
2018,5,4,15,0,849.0,113.0,2.0,25.3,722.0,628.33,474.96
2018,5,4,15,15,838.5,109.0,2.0,25.3,680.5,577.03,436.83
2018,5,4,15,30,828.0,105.0,2.0,25.3,639.0,525.21,397.25
2018,5,4,15,45,809.5,102.5,2.35,24.6,592.5,470.79,356.49
2018,5,4,16,0,791.0,100.0,2.7,23.9,546.0,417.13,314.24
2018,5,4,16,15,767.0,96.5,2.8,23.2,496.0,361.59,268.52
2018,5,4,16,30,743.0,93.0,2.9,22.5,446.0,305.4,221.07
2018,5,4,16,45,711.0,88.0,3.05,21.8,394.0,250.23,173.94
2018,5,4,17,0,679.0,83.0,3.2,21.1,342.0,198.27,129.69
2018,5,4,17,15,633.0,76.5,3.15,20.05,290.0,146.54,88.32
2018,5,4,17,30,587.0,70.0,3.1,19.0,238.0,100.01,55.58
2018,5,4,17,45,520.5,61.5,3.1,18.0,188.0,56.6,33.44
2018,5,4,18,0,454.0,53.0,3.1,17.0,138.0,38.95,28.52
2018,5,4,18,15,348.5,42.0,3.1,16.15,95.5,32.12,22.08
2018,5,4,18,30,243.0,31.0,3.1,15.3,53.0,24.08,13.28
2018,5,4,18,45,134.5,18.0,3.05,14.45,29.0,17.69,0.0
2018,5,4,19,0,26.0,5.0,3.0,13.6,5.0,4.91,0.0
2018,5,4,19,15,13.0,2.5,3.0,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.35,10.2,5.0,4.91,0.0
2018,5,5,5,30,0.0,10.0,2.4,10.5,10.0,9.64,0.0
2018,5,5,5,45,3.0,19.0,2.45,10.8,19.5,19.03,9.81
2018,5,5,6,0,6.0,28.0,2.5,11.1,29.0,28.75,18.61
2018,5,5,6,15,3.0,36.0,2.45,11.4,36.5,35.78,25.05
2018,5,5,6,30,0.0,44.0,2.4,11.7,44.0,42.49,31.02
2018,5,5,6,45,2.0,67.5,2.35,12.0,68.0,66.38,51.5
2018,5,5,7,0,4.0,91.0,2.3,12.3,92.0,91.04,72.34
2018,5,5,7,15,6.5,118.5,2.35,12.55,121.0,120.37,96.77
2018,5,5,7,30,9.0,146.0,2.4,12.8,150.0,149.98,121.03
2018,5,5,7,45,43.5,184.0,2.4,13.05,207.0,216.98,176.24
2018,5,5,8,0,78.0,222.0,2.4,13.3,264.0,282.76,229.22
2018,5,5,8,15,193.5,242.0,2.5,13.6,359.0,397.77,322.05
2018,5,5,8,30,309.0,262.0,2.6,13.9,454.0,522.47,419.19
2018,5,5,8,45,321.0,279.5,2.65,14.15,492.0,561.54,447.06
2018,5,5,9,0,333.0,297.0,2.7,14.4,530.0,600.4,474.88
2018,5,5,9,15,315.0,321.0,2.65,15.1,551.0,619.87,485.95
2018,5,5,9,30,297.0,345.0,2.6,15.8,572.0,637.11,495.3
2018,5,5,9,45,379.0,331.5,2.55,16.5,634.5,703.93,543.55
2018,5,5,10,0,461.0,318.0,2.5,17.2,697.0,781.27,597.36
2018,5,5,10,15,451.5,334.5,2.35,17.85,716.0,796.13,603.31
2018,5,5,10,30,442.0,351.0,2.2,18.5,735.0,808.79,608.11
2018,5,5,10,45,365.5,388.5,2.1,19.15,711.0,768.71,575.29
2018,5,5,11,0,289.0,426.0,2.0,19.8,687.0,733.06,545.85
2018,5,5,11,15,216.5,443.5,2.05,19.85,640.5,670.89,500.83
2018,5,5,11,30,144.0,461.0,2.1,19.9,594.0,615.27,459.74
2018,5,5,11,45,173.0,461.5,2.1,20.0,622.0,641.34,479.08
2018,5,5,12,0,202.0,462.0,2.1,20.1,650.0,666.25,496.9
2018,5,5,12,15,168.5,462.5,2.35,19.8,619.0,629.68,471.81
2018,5,5,12,30,135.0,463.0,2.6,19.5,588.0,593.32,446.73
2018,5,5,12,45,121.5,446.0,2.8,19.2,557.5,558.6,423.07
2018,5,5,13,0,108.0,429.0,3.0,18.9,527.0,524.21,399.21
2018,5,5,13,15,70.5,363.0,3.25,18.45,426.5,417.93,321.52
2018,5,5,13,30,33.0,297.0,3.5,18.0,326.0,318.12,246.35
2018,5,5,13,45,34.0,300.5,3.75,17.55,329.5,320.19,249.06
2018,5,5,14,0,35.0,304.0,4.0,17.1,333.0,322.0,251.28
2018,5,5,14,15,35.0,299.5,4.15,16.6,327.5,315.13,246.82
2018,5,5,14,30,35.0,295.0,4.3,16.1,322.0,308.13,242.31
2018,5,5,14,45,32.5,284.0,4.4,15.6,308.5,293.25,231.5
2018,5,5,15,0,30.0,273.0,4.5,15.1,295.0,278.55,220.77
2018,5,5,15,15,57.5,263.0,4.5,15.1,301.5,281.93,224.31
2018,5,5,15,30,85.0,253.0,4.5,15.1,308.0,282.51,225.31
2018,5,5,15,45,150.0,248.0,4.7,14.75,336.5,300.28,240.14
2018,5,5,16,0,215.0,243.0,4.9,14.4,365.0,312.26,249.34
2018,5,5,16,15,271.5,210.5,4.8,14.35,350.0,287.48,227.64
2018,5,5,16,30,328.0,178.0,4.7,14.3,335.0,258.95,201.6
2018,5,5,16,45,404.0,144.0,4.55,14.25,314.5,224.93,169.1
2018,5,5,17,0,480.0,110.0,4.4,14.2,294.0,185.33,130.88
2018,5,5,17,15,519.0,91.5,4.15,13.85,264.0,145.54,94.77
2018,5,5,17,30,558.0,73.0,3.9,13.5,234.0,101.44,58.96
2018,5,5,17,45,489.0,63.5,3.6,13.15,184.0,58.64,35.8
2018,5,5,18,0,420.0,54.0,3.3,12.8,134.0,39.66,29.69
2018,5,5,18,15,319.0,43.5,3.3,12.35,93.5,33.37,23.6
2018,5,5,18,30,218.0,33.0,3.3,11.9,53.0,25.67,15.08
2018,5,5,18,45,119.0,19.0,3.25,11.45,29.0,15.06,0.0
2018,5,5,19,0,20.0,5.0,3.2,11.0,5.0,4.91,0.0
2018,5,5,19,15,10.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.4,2.0,0.0,0.0
2018,5,6,5,15,9.0,9.5,2.4,8.85,10.0,10.48,0.0
2018,5,6,5,30,11.0,17.0,2.7,9.3,18.0,18.73,3.3
2018,5,6,5,45,36.5,32.5,2.95,9.7,38.0,44.25,29.56
2018,5,6,6,0,62.0,48.0,3.2,10.1,58.0,69.93,52.17
2018,5,6,6,15,97.5,65.5,3.2,10.5,88.0,103.99,81.81
2018,5,6,6,30,133.0,83.0,3.2,10.9,118.0,141.71,114.76
2018,5,6,6,45,211.5,103.5,3.25,11.3,173.0,210.56,173.55
2018,5,6,7,0,290.0,124.0,3.3,11.7,228.0,282.89,234.61
2018,5,6,7,15,422.0,124.0,3.2,12.15,301.5,376.09,311.99
2018,5,6,7,30,554.0,124.0,3.1,12.6,375.0,478.52,394.82
2018,5,6,7,45,619.0,124.0,3.05,13.05,435.0,546.48,448.03
2018,5,6,8,0,684.0,124.0,3.0,13.5,495.0,618.61,503.1
2018,5,6,8,15,764.0,111.0,3.0,14.0,560.5,688.97,555.25
2018,5,6,8,30,844.0,98.0,3.0,14.5,626.0,765.81,608.9
2018,5,6,8,45,834.5,110.0,3.05,14.95,663.0,801.58,631.88
2018,5,6,9,0,825.0,122.0,3.1,15.4,700.0,834.08,652.59
2018,5,6,9,15,792.5,144.5,3.15,15.85,725.0,854.5,664.6
2018,5,6,9,30,760.0,167.0,3.2,16.3,750.0,873.67,675.82
2018,5,6,9,45,764.0,174.5,3.3,16.75,782.5,902.86,694.39
2018,5,6,10,0,768.0,182.0,3.4,17.2,815.0,929.48,711.01
2018,5,6,10,15,845.0,147.5,3.55,17.5,865.0,975.07,741.38
2018,5,6,10,30,922.0,113.0,3.7,17.8,915.0,1017.96,769.52
2018,5,6,10,45,824.0,175.5,3.85,18.15,904.5,1001.41,757.21
2018,5,6,11,0,726.0,238.0,4.0,18.5,894.0,977.78,740.59
2018,5,6,11,15,781.5,208.0,4.1,18.65,923.0,1001.53,756.71
2018,5,6,11,30,837.0,178.0,4.2,18.8,952.0,1018.95,768.2
2018,5,6,11,45,691.5,262.0,4.3,19.0,903.5,960.07,727.66
2018,5,6,12,0,546.0,346.0,4.4,19.2,855.0,894.32,677.69
2018,5,6,12,15,511.0,363.0,4.45,19.2,838.5,868.3,659.16
2018,5,6,12,30,476.0,380.0,4.5,19.2,822.0,841.01,639.38
2018,5,6,12,45,544.5,340.0,4.55,19.15,840.0,852.62,650.63
2018,5,6,13,0,613.0,300.0,4.6,19.1,858.0,859.64,658.38
2018,5,6,13,15,659.0,269.5,4.55,18.9,859.0,851.79,654.65
2018,5,6,13,30,705.0,239.0,4.5,18.7,860.0,839.37,647.7
2018,5,6,13,45,478.5,311.5,4.45,18.45,727.5,699.11,541.77
2018,5,6,14,0,252.0,384.0,4.4,18.2,595.0,570.66,442.37
2018,5,6,14,15,274.5,368.0,4.25,17.85,590.0,559.58,435.7
2018,5,6,14,30,297.0,352.0,4.1,17.5,585.0,546.21,426.73
2018,5,6,14,45,339.0,321.5,4.0,17.15,575.5,529.74,415.84
2018,5,6,15,0,381.0,291.0,3.9,16.8,566.0,509.18,401.36
2018,5,6,15,15,366.5,274.5,3.9,16.8,526.0,465.19,367.34
2018,5,6,15,30,352.0,258.0,3.9,16.8,486.0,422.1,333.52
2018,5,6,15,45,300.5,236.0,3.8,16.1,420.5,357.83,283.33
2018,5,6,16,0,249.0,214.0,3.7,15.4,355.0,298.7,236.56
2018,5,6,16,15,165.0,188.0,3.7,15.0,278.0,232.44,183.81
2018,5,6,16,30,81.0,162.0,3.7,14.6,201.0,175.46,138.83
2018,5,6,16,45,144.0,143.0,3.7,14.2,202.5,165.91,128.96
2018,5,6,17,0,207.0,124.0,3.7,13.8,204.0,148.54,111.48
2018,5,6,17,15,321.0,104.0,3.6,13.5,207.0,129.85,90.44
2018,5,6,17,30,435.0,84.0,3.5,13.2,210.0,102.2,64.32
2018,5,6,17,45,389.5,71.5,3.45,12.9,167.5,63.99,41.71
2018,5,6,18,0,344.0,59.0,3.4,12.6,125.0,43.57,33.22
2018,5,6,18,15,260.0,46.5,3.25,12.35,88.0,35.22,25.26
2018,5,6,18,30,176.0,34.0,3.1,12.1,51.0,26.42,15.92
2018,5,6,18,45,97.0,20.0,3.0,11.85,28.5,15.85,0.0
2018,5,6,19,0,18.0,6.0,2.9,11.6,6.0,5.9,0.0
2018,5,6,19,15,9.0,3.0,2.9,11.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.95,8.8,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,7,5,15,108.0,15.0,2.1,9.5,22.0,28.61,0.0
2018,5,7,5,30,207.0,28.0,2.3,10.1,42.0,73.09,29.34
2018,5,7,5,45,323.0,38.5,2.5,10.75,82.0,126.37,86.84
2018,5,7,6,0,439.0,49.0,2.7,11.4,122.0,189.94,141.97
2018,5,7,6,15,513.5,57.0,2.6,12.0,171.0,249.0,194.75
2018,5,7,6,30,588.0,65.0,2.5,12.6,220.0,315.59,253.16
2018,5,7,6,45,637.0,70.5,2.45,13.15,272.0,375.11,304.8
2018,5,7,7,0,686.0,76.0,2.4,13.7,324.0,438.78,358.04
2018,5,7,7,15,721.0,81.0,2.35,14.3,377.0,497.94,405.78
2018,5,7,7,30,756.0,86.0,2.3,14.9,430.0,557.7,452.23
2018,5,7,7,45,781.0,90.5,2.25,15.5,482.0,613.62,493.99
2018,5,7,8,0,806.0,95.0,2.2,16.1,534.0,669.98,534.55
2018,5,7,8,15,825.5,98.0,2.15,16.7,582.5,720.77,568.02
2018,5,7,8,30,845.0,101.0,2.1,17.3,631.0,770.91,600.19
2018,5,7,8,45,859.5,103.5,2.1,17.95,676.0,815.53,628.02
2018,5,7,9,0,874.0,106.0,2.1,18.6,721.0,854.01,651.13
2018,5,7,9,15,887.0,107.0,2.05,19.1,761.0,892.14,673.58
2018,5,7,9,30,900.0,108.0,2.0,19.6,801.0,928.17,694.23
2018,5,7,9,45,911.0,108.0,2.0,20.15,835.5,958.94,711.54
2018,5,7,10,0,922.0,108.0,2.0,20.7,870.0,987.1,727.03
2018,5,7,10,15,927.5,109.5,2.0,21.2,897.0,1008.76,738.37
2018,5,7,10,30,933.0,111.0,2.0,21.7,924.0,1027.27,747.74
2018,5,7,10,45,936.0,113.0,2.0,22.2,944.5,1040.57,753.85
2018,5,7,11,0,939.0,115.0,2.0,22.7,965.0,1050.48,757.92
2018,5,7,11,15,941.5,115.5,2.05,23.0,977.5,1054.89,759.9
2018,5,7,11,30,944.0,116.0,2.1,23.3,990.0,1055.83,759.87
2018,5,7,11,45,945.0,116.0,2.2,23.6,995.0,1051.3,757.15
2018,5,7,12,0,946.0,116.0,2.3,23.9,1000.0,1043.33,752.36
2018,5,7,12,15,943.5,117.0,2.4,24.05,996.5,1029.59,744.4
2018,5,7,12,30,941.0,118.0,2.5,24.2,993.0,1012.59,734.41
2018,5,7,12,45,926.0,125.0,2.65,24.3,978.0,986.76,719.31
2018,5,7,13,0,911.0,132.0,2.8,24.4,963.0,958.33,702.39
2018,5,7,13,15,821.0,179.5,2.85,24.4,917.5,904.44,667.84
2018,5,7,13,30,731.0,227.0,2.9,24.4,872.0,850.23,632.78
2018,5,7,13,45,745.0,210.5,2.95,24.4,852.0,819.73,613.41
2018,5,7,14,0,759.0,194.0,3.0,24.4,832.0,786.27,591.59
2018,5,7,14,15,774.0,177.0,3.05,24.3,806.5,750.25,567.65
2018,5,7,14,30,789.0,160.0,3.1,24.2,781.0,711.58,541.26
2018,5,7,14,45,826.5,136.5,3.15,24.05,759.5,678.47,518.53
2018,5,7,15,0,864.0,113.0,3.2,23.9,738.0,641.39,491.99
2018,5,7,15,15,856.0,108.0,3.2,23.9,696.5,588.92,452.24
2018,5,7,15,30,848.0,103.0,3.2,23.9,655.0,536.73,411.59
2018,5,7,15,45,831.5,99.5,3.45,23.2,607.5,481.41,368.83
2018,5,7,16,0,815.0,96.0,3.7,22.5,560.0,426.61,324.72
2018,5,7,16,15,793.5,91.5,3.8,21.85,509.5,369.85,277.33
2018,5,7,16,30,772.0,87.0,3.9,21.2,459.0,314.66,229.9
2018,5,7,16,45,741.5,82.0,4.0,20.55,406.5,258.55,181.27
2018,5,7,17,0,711.0,77.0,4.1,19.9,354.0,202.75,133.19
2018,5,7,17,15,666.0,72.0,4.05,19.0,301.5,150.64,90.71
2018,5,7,17,30,621.0,67.0,4.0,18.1,249.0,103.56,56.77
2018,5,7,17,45,555.0,60.5,3.95,17.2,199.0,59.78,33.78
2018,5,7,18,0,489.0,54.0,3.9,16.3,149.0,39.32,28.99
2018,5,7,18,15,386.5,44.0,3.8,15.55,105.5,33.48,23.44
2018,5,7,18,30,284.0,34.0,3.7,14.8,62.0,27.28,16.63
2018,5,7,18,45,164.0,21.0,3.55,14.05,35.0,16.65,0.0
2018,5,7,19,0,44.0,8.0,3.4,13.3,8.0,7.86,0.0
2018,5,7,19,15,22.0,4.0,3.4,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,8,5,15,127.0,14.5,3.2,10.55,23.0,30.8,0.0
2018,5,8,5,30,240.0,27.0,3.4,11.0,44.0,78.64,34.87
2018,5,8,5,45,353.5,36.5,3.55,11.4,84.5,132.32,90.93
2018,5,8,6,0,467.0,46.0,3.7,11.8,125.0,195.86,146.44
2018,5,8,6,15,536.5,52.5,3.75,12.3,173.0,253.04,198.26
2018,5,8,6,30,606.0,59.0,3.8,12.8,221.0,317.2,255.4
2018,5,8,6,45,645.0,65.5,3.9,13.25,271.0,374.19,305.84
2018,5,8,7,0,684.0,72.0,4.0,13.7,321.0,434.32,357.29
2018,5,8,7,15,712.5,77.5,4.05,14.15,371.5,489.01,402.78
2018,5,8,7,30,741.0,83.0,4.1,14.6,422.0,546.46,448.96
2018,5,8,7,45,737.0,95.0,4.15,15.05,465.0,591.05,483.3
2018,5,8,8,0,733.0,107.0,4.2,15.5,508.0,635.45,516.46
2018,5,8,8,15,776.5,103.5,4.1,15.5,562.5,691.86,558.05
2018,5,8,8,30,820.0,100.0,4.0,15.5,617.0,751.47,600.29
2018,5,8,8,45,838.5,101.0,3.9,15.55,662.0,796.72,631.06
2018,5,8,9,0,857.0,102.0,3.8,15.6,707.0,836.26,657.31
2018,5,8,9,15,866.5,104.5,3.7,15.55,745.0,872.44,681.1
2018,5,8,9,30,876.0,107.0,3.6,15.5,783.0,906.37,703.07
2018,5,8,9,45,883.0,109.5,3.5,15.4,816.0,935.55,721.65
2018,5,8,10,0,890.0,112.0,3.4,15.3,849.0,962.0,738.24
2018,5,8,10,15,879.5,123.0,3.4,15.5,871.0,977.76,747.32
2018,5,8,10,30,869.0,134.0,3.4,15.7,893.0,989.88,754.07
2018,5,8,10,45,891.0,124.0,3.4,15.85,917.5,1008.59,765.56
2018,5,8,11,0,913.0,114.0,3.4,16.0,942.0,1024.43,775.09
2018,5,8,11,15,918.0,112.5,3.45,16.65,955.0,1029.17,776.17
2018,5,8,11,30,923.0,111.0,3.5,17.3,968.0,1030.56,775.21
2018,5,8,11,45,919.5,114.0,3.55,17.9,971.5,1024.81,769.74
2018,5,8,12,0,916.0,117.0,3.6,18.5,975.0,1015.73,762.22
2018,5,8,12,15,897.5,129.0,3.65,19.05,967.5,997.99,749.15
2018,5,8,12,30,879.0,141.0,3.7,19.6,960.0,977.38,734.29
2018,5,8,12,45,901.0,124.5,3.75,20.2,956.0,963.72,724.11
2018,5,8,13,0,923.0,108.0,3.8,20.8,952.0,946.15,711.31
2018,5,8,13,15,919.5,107.0,3.95,20.95,934.0,917.49,692.79
2018,5,8,13,30,916.0,106.0,4.1,21.1,916.0,886.12,672.31
2018,5,8,13,45,911.0,104.5,4.3,21.3,891.0,850.44,648.76
2018,5,8,14,0,906.0,103.0,4.5,21.5,866.0,812.44,623.53
2018,5,8,14,15,898.5,101.5,4.65,21.25,834.5,770.44,596.08
2018,5,8,14,30,891.0,100.0,4.8,21.0,803.0,726.66,566.84
2018,5,8,14,45,881.0,98.0,5.0,20.75,765.5,679.2,533.75
2018,5,8,15,0,871.0,96.0,5.2,20.5,728.0,630.61,497.4
2018,5,8,15,15,858.0,94.0,5.2,20.5,685.5,579.42,456.91
2018,5,8,15,30,845.0,92.0,5.2,20.5,643.0,527.85,415.09
2018,5,8,15,45,826.0,90.0,5.25,19.75,596.0,471.0,369.31
2018,5,8,16,0,807.0,88.0,5.3,19.0,549.0,416.94,324.16
2018,5,8,16,15,781.5,85.5,5.1,18.55,499.0,361.09,275.75
2018,5,8,16,30,756.0,83.0,4.9,18.1,449.0,307.21,228.05
2018,5,8,16,45,722.5,79.5,4.75,17.7,397.5,252.63,179.64
2018,5,8,17,0,689.0,76.0,4.6,17.3,346.0,198.74,132.39
2018,5,8,17,15,644.0,71.0,4.35,16.85,294.5,147.84,90.17
2018,5,8,17,30,599.0,66.0,4.1,16.4,243.0,101.97,56.5
2018,5,8,17,45,533.0,60.0,3.9,15.95,194.5,59.76,33.81
2018,5,8,18,0,467.0,54.0,3.7,15.5,146.0,39.12,28.94
2018,5,8,18,15,370.0,44.5,3.55,15.05,104.0,33.76,23.78
2018,5,8,18,30,273.0,35.0,3.4,14.6,62.0,28.09,17.51
2018,5,8,18,45,158.5,21.5,3.25,14.15,35.0,17.01,0.0
2018,5,8,19,0,44.0,8.0,3.1,13.7,8.0,7.86,0.0
2018,5,8,19,15,22.0,4.0,3.05,13.45,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.5,3.1,11.0,24.5,32.56,0.0
2018,5,9,5,30,261.0,27.0,3.3,11.5,47.0,83.52,40.01
2018,5,9,5,45,377.5,36.0,3.55,12.0,88.5,138.24,95.13
2018,5,9,6,0,494.0,45.0,3.8,12.5,130.0,203.6,152.04
2018,5,9,6,15,502.5,55.0,3.85,12.9,166.5,244.78,191.86
2018,5,9,6,30,511.0,65.0,3.9,13.3,203.0,286.5,230.93
2018,5,9,6,45,492.0,79.5,3.95,13.75,235.0,320.9,262.57
2018,5,9,7,0,473.0,94.0,4.0,14.2,267.0,352.61,290.41
2018,5,9,7,15,561.0,98.5,4.05,14.6,334.5,430.37,354.7
2018,5,9,7,30,649.0,103.0,4.1,15.0,402.0,515.54,423.18
2018,5,9,7,45,641.0,115.0,4.15,15.45,438.5,553.4,452.13
2018,5,9,8,0,633.0,127.0,4.2,15.9,475.0,589.03,478.71
2018,5,9,8,15,662.5,134.5,4.3,16.2,527.0,645.02,521.08
2018,5,9,8,30,692.0,142.0,4.4,16.5,579.0,701.56,562.68
2018,5,9,8,45,785.0,121.0,4.45,16.8,650.0,776.17,615.84
2018,5,9,9,0,878.0,100.0,4.5,17.1,721.0,852.6,669.08
2018,5,9,9,15,898.5,98.0,4.55,17.4,764.0,894.09,696.39
2018,5,9,9,30,919.0,96.0,4.6,17.7,807.0,933.89,722.48
2018,5,9,9,45,927.5,96.5,4.6,18.0,840.5,963.34,740.73
2018,5,9,10,0,936.0,97.0,4.6,18.3,874.0,990.01,757.03
2018,5,9,10,15,942.0,98.0,4.65,18.55,901.5,1011.86,770.58
2018,5,9,10,30,948.0,99.0,4.7,18.8,929.0,1030.54,782.03
2018,5,9,10,45,952.0,99.5,4.7,19.0,949.0,1043.43,789.32
2018,5,9,11,0,956.0,100.0,4.7,19.2,969.0,1052.91,794.42
2018,5,9,11,15,957.5,101.0,4.7,19.35,981.5,1056.95,796.14
2018,5,9,11,30,959.0,102.0,4.7,19.5,994.0,1057.48,795.64
2018,5,9,11,45,958.5,103.0,4.7,19.65,998.5,1052.52,791.59
2018,5,9,12,0,958.0,104.0,4.7,19.8,1003.0,1044.08,785.35
2018,5,9,12,15,954.0,106.5,4.65,19.9,999.5,1030.36,775.38
2018,5,9,12,30,950.0,109.0,4.6,20.0,996.0,1013.36,763.33
2018,5,9,12,45,943.0,111.5,4.55,20.1,983.5,990.41,747.35
2018,5,9,13,0,936.0,114.0,4.5,20.2,971.0,964.54,729.48
2018,5,9,13,15,932.0,113.0,4.55,20.2,952.5,935.1,710.29
2018,5,9,13,30,928.0,112.0,4.6,20.2,934.0,902.93,689.12
2018,5,9,13,45,923.0,110.5,4.65,20.2,909.0,866.87,665.08
2018,5,9,14,0,918.0,109.0,4.7,20.2,884.0,828.46,639.19
2018,5,9,14,15,910.0,107.5,4.75,20.05,851.5,785.63,610.24
2018,5,9,14,30,902.0,106.0,4.8,19.9,819.0,741.05,579.67
2018,5,9,14,45,891.0,104.5,4.85,19.75,781.0,692.93,545.18
2018,5,9,15,0,880.0,103.0,4.9,19.6,743.0,643.75,507.78
2018,5,9,15,15,866.5,101.0,4.9,19.6,700.0,591.84,466.88
2018,5,9,15,30,853.0,99.0,4.9,19.6,657.0,539.59,424.66
2018,5,9,15,45,835.0,96.5,5.0,18.95,609.5,482.4,378.69
2018,5,9,16,0,817.0,94.0,5.1,18.3,562.0,427.82,333.17
2018,5,9,16,15,793.0,90.5,5.05,17.85,511.5,371.05,284.18
2018,5,9,16,30,769.0,87.0,5.0,17.4,461.0,316.1,235.64
2018,5,9,16,45,736.0,83.5,5.0,16.9,409.0,260.93,186.72
2018,5,9,17,0,703.0,80.0,5.0,16.4,357.0,206.22,138.64
2018,5,9,17,15,657.5,75.0,4.75,15.85,304.5,154.43,95.47
2018,5,9,17,30,612.0,70.0,4.5,15.3,252.0,107.73,60.88
2018,5,9,17,45,545.0,63.5,4.3,14.75,202.0,64.28,36.99
2018,5,9,18,0,478.0,57.0,4.1,14.2,152.0,41.7,31.4
2018,5,9,18,15,375.5,47.0,3.85,13.75,108.5,35.99,25.9
2018,5,9,18,30,273.0,37.0,3.6,13.3,65.0,28.71,18.31
2018,5,9,18,45,157.0,23.0,3.4,12.8,37.0,18.23,0.0
2018,5,9,19,0,41.0,9.0,3.2,12.3,9.0,8.85,0.0
2018,5,9,19,15,20.5,4.5,3.15,12.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.9,9.8,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.1,10.4,21.0,25.54,0.0
2018,5,10,5,30,152.0,28.0,2.3,10.9,40.0,64.94,33.45
2018,5,10,5,45,198.5,41.5,2.55,11.45,69.0,100.61,70.86
2018,5,10,6,0,245.0,55.0,2.8,12.0,98.0,139.94,106.05
2018,5,10,6,15,281.0,70.5,2.8,12.4,135.0,182.88,144.55
2018,5,10,6,30,317.0,86.0,2.8,12.8,172.0,229.5,185.68
2018,5,10,6,45,440.5,91.5,2.85,13.2,238.5,308.56,252.5
2018,5,10,7,0,564.0,97.0,2.9,13.6,305.0,402.71,330.46
2018,5,10,7,15,649.5,94.0,2.95,14.15,368.0,475.55,389.72
2018,5,10,7,30,735.0,91.0,3.0,14.7,431.0,555.09,452.71
2018,5,10,7,45,761.5,94.5,3.05,15.2,482.0,608.29,493.38
2018,5,10,8,0,788.0,98.0,3.1,15.7,533.0,663.69,534.61
2018,5,10,8,15,806.5,102.0,3.15,16.15,581.0,714.01,569.37
2018,5,10,8,30,825.0,106.0,3.2,16.6,629.0,763.65,603.02
2018,5,10,8,45,823.5,115.0,3.25,17.1,668.0,801.6,627.57
2018,5,10,9,0,822.0,124.0,3.3,17.6,707.0,836.93,650.05
2018,5,10,9,15,732.5,172.5,3.3,18.0,713.5,838.23,648.3
2018,5,10,9,30,643.0,221.0,3.3,18.4,720.0,828.25,638.51
2018,5,10,9,45,591.0,258.5,3.35,18.75,732.0,833.52,638.96
2018,5,10,10,0,539.0,296.0,3.4,19.1,744.0,833.12,635.34
2018,5,10,10,15,536.5,311.0,3.35,19.4,769.0,854.41,648.04
2018,5,10,10,30,534.0,326.0,3.3,19.7,794.0,873.45,658.92
2018,5,10,10,45,526.5,341.5,3.3,19.95,811.5,885.79,665.5
2018,5,10,11,0,519.0,357.0,3.3,20.2,829.0,895.75,670.54
2018,5,10,11,15,534.5,356.0,3.3,20.35,848.0,909.33,679.29
2018,5,10,11,30,550.0,355.0,3.3,20.5,867.0,920.74,686.58
2018,5,10,11,45,563.0,351.0,3.3,20.65,877.5,924.34,688.69
2018,5,10,12,0,576.0,347.0,3.3,20.8,888.0,925.57,689.31
2018,5,10,12,15,627.5,313.5,3.4,20.75,901.5,931.7,696.08
2018,5,10,12,30,679.0,280.0,3.5,20.7,915.0,935.12,700.96
2018,5,10,12,45,782.5,211.0,3.6,20.7,935.0,944.36,708.88
2018,5,10,13,0,886.0,142.0,3.7,20.7,955.0,947.34,711.82
2018,5,10,13,15,805.5,186.0,3.85,20.55,914.0,898.83,680.33
2018,5,10,13,30,725.0,230.0,4.0,20.4,873.0,849.52,648.13
2018,5,10,13,45,744.0,212.0,4.1,20.25,856.0,821.99,630.57
2018,5,10,14,0,763.0,194.0,4.2,20.1,839.0,791.21,610.4
2018,5,10,14,15,813.5,158.5,4.25,19.95,823.5,763.98,592.45
2018,5,10,14,30,864.0,123.0,4.3,19.8,808.0,731.26,570.38
2018,5,10,14,45,860.5,117.0,4.35,19.6,772.0,685.45,537.32
2018,5,10,15,0,857.0,111.0,4.4,19.4,736.0,638.02,501.79
2018,5,10,15,15,843.0,108.5,4.4,19.4,693.0,584.92,460.34
2018,5,10,15,30,829.0,106.0,4.4,19.4,650.0,532.74,418.49
2018,5,10,15,45,806.0,103.5,4.45,18.8,601.0,476.36,373.28
2018,5,10,16,0,783.0,101.0,4.5,18.2,552.0,421.2,327.59
2018,5,10,16,15,753.5,98.0,4.5,17.75,500.0,364.69,279.37
2018,5,10,16,30,724.0,95.0,4.5,17.3,448.0,308.09,230.12
2018,5,10,16,45,693.5,89.5,4.55,16.85,397.0,253.96,182.4
2018,5,10,17,0,663.0,84.0,4.6,16.4,346.0,202.87,137.48
2018,5,10,17,15,619.0,79.0,4.55,15.75,296.0,153.5,96.4
2018,5,10,17,30,575.0,74.0,4.5,15.1,246.0,109.07,63.37
2018,5,10,17,45,506.0,67.5,4.5,14.5,197.5,67.57,40.17
2018,5,10,18,0,437.0,61.0,4.5,13.9,149.0,45.23,34.58
2018,5,10,18,15,337.0,50.0,4.35,13.4,106.5,37.74,27.51
2018,5,10,18,30,237.0,39.0,4.2,12.9,64.0,30.29,19.81
2018,5,10,18,45,134.5,24.0,4.1,12.4,36.5,19.01,0.0
2018,5,10,19,0,32.0,9.0,4.0,11.9,9.0,8.85,0.0
2018,5,10,19,15,16.0,4.5,3.95,11.75,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.5,1.85,9.5,2.0,0.0,0.0
2018,5,11,5,0,27.0,5.0,1.9,9.6,4.0,0.0,0.0
2018,5,11,5,15,107.5,16.5,2.3,10.2,23.5,30.83,0.0
2018,5,11,5,30,188.0,28.0,2.7,10.8,43.0,72.34,38.92
2018,5,11,5,45,256.5,41.0,3.05,11.4,77.0,114.4,80.53
2018,5,11,6,0,325.0,54.0,3.4,12.0,111.0,163.02,123.48
2018,5,11,6,15,404.0,63.5,3.7,12.6,158.5,220.64,174.16
2018,5,11,6,30,483.0,73.0,4.0,13.2,206.0,285.26,230.58
2018,5,11,6,45,518.0,83.5,4.25,13.75,252.5,338.52,277.28
2018,5,11,7,0,553.0,94.0,4.5,14.3,299.0,394.65,325.15
2018,5,11,7,15,552.5,109.0,4.6,14.9,340.0,438.34,361.21
2018,5,11,7,30,552.0,124.0,4.7,15.5,381.0,480.91,395.17
2018,5,11,7,45,552.5,141.0,4.75,16.1,422.5,524.98,429.07
2018,5,11,8,0,553.0,158.0,4.8,16.7,464.0,564.61,458.64
2018,5,11,8,15,558.5,173.0,4.85,17.25,505.5,607.59,490.14
2018,5,11,8,30,564.0,188.0,4.9,17.8,547.0,649.46,520.1
2018,5,11,8,45,580.0,199.5,4.95,18.4,591.0,697.88,554.41
2018,5,11,9,0,596.0,211.0,5.0,19.0,635.0,742.53,585.34
2018,5,11,9,15,602.5,225.5,5.05,19.45,674.0,780.98,611.36
2018,5,11,9,30,609.0,240.0,5.1,19.9,713.0,817.67,635.78
2018,5,11,9,45,739.5,189.0,5.2,20.35,788.0,898.65,693.44
2018,5,11,10,0,870.0,138.0,5.3,20.8,863.0,972.49,743.18
2018,5,11,10,15,884.0,136.5,5.3,21.15,893.5,998.05,758.45
2018,5,11,10,30,898.0,135.0,5.3,21.5,924.0,1020.89,772.09
2018,5,11,10,45,930.5,120.5,5.35,21.8,954.0,1045.53,787.52
2018,5,11,11,0,963.0,106.0,5.4,22.1,984.0,1067.32,801.01
2018,5,11,11,15,966.0,106.0,5.35,22.35,997.0,1071.77,802.18
2018,5,11,11,30,969.0,106.0,5.3,22.6,1010.0,1072.7,801.21
2018,5,11,11,45,971.0,105.5,5.3,22.8,1015.5,1068.58,797.56
2018,5,11,12,0,973.0,105.0,5.3,23.0,1021.0,1060.94,791.71
2018,5,11,12,15,971.5,105.5,5.25,23.25,1017.5,1047.43,781.49
2018,5,11,12,30,970.0,106.0,5.2,23.5,1014.0,1030.55,769.15
2018,5,11,12,45,966.5,106.5,5.2,23.7,1003.0,1008.53,754.01
2018,5,11,13,0,963.0,107.0,5.2,23.9,992.0,983.39,736.83
2018,5,11,13,15,960.0,106.0,5.25,24.0,974.0,954.23,717.58
2018,5,11,13,30,957.0,105.0,5.3,24.1,956.0,922.21,696.31
2018,5,11,13,45,952.0,104.0,5.35,24.25,930.5,885.82,671.76
2018,5,11,14,0,947.0,103.0,5.4,24.4,905.0,846.99,645.36
2018,5,11,14,15,940.5,100.5,5.45,24.4,872.5,803.34,615.71
2018,5,11,14,30,934.0,98.0,5.5,24.4,840.0,757.75,584.38
2018,5,11,14,45,925.0,97.0,5.55,24.4,802.5,710.21,550.86
2018,5,11,15,0,916.0,96.0,5.6,24.4,765.0,661.35,513.8
2018,5,11,15,15,903.5,94.0,5.6,24.4,721.5,608.46,472.67
2018,5,11,15,30,891.0,92.0,5.6,24.4,678.0,555.07,430.1
2018,5,11,15,45,876.5,88.5,5.55,24.1,630.5,499.07,384.82
2018,5,11,16,0,862.0,85.0,5.5,23.8,583.0,443.29,338.37
2018,5,11,16,15,843.5,81.5,5.2,23.45,532.5,383.59,287.51
2018,5,11,16,30,825.0,78.0,4.9,23.1,482.0,327.73,238.6
2018,5,11,16,45,798.0,73.5,4.65,22.75,429.0,270.17,188.12
2018,5,11,17,0,771.0,69.0,4.4,22.4,376.0,215.19,140.13
2018,5,11,17,15,732.0,64.5,4.2,21.7,322.5,161.26,95.64
2018,5,11,17,30,693.0,60.0,4.0,21.0,269.0,111.69,59.13
2018,5,11,17,45,634.5,54.0,3.75,20.3,217.5,61.53,30.7
2018,5,11,18,0,576.0,48.0,3.5,19.6,166.0,33.4,23.51
2018,5,11,18,15,481.5,40.5,3.35,18.9,120.5,29.56,19.86
2018,5,11,18,30,387.0,33.0,3.2,18.2,75.0,25.53,15.52
2018,5,11,18,45,237.5,21.5,3.05,17.5,43.0,17.19,0.35
2018,5,11,19,0,88.0,10.0,2.9,16.8,11.0,9.83,0.0
2018,5,11,19,15,44.0,5.0,2.8,16.5,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.7,11.05,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.7,11.2,5.0,0.0,0.0
2018,5,12,5,15,163.0,17.5,1.8,12.15,29.0,39.63,0.0
2018,5,12,5,30,292.0,29.0,1.9,13.1,53.0,94.23,51.87
2018,5,12,5,45,401.0,37.0,2.05,14.05,95.0,146.96,101.54
2018,5,12,6,0,510.0,45.0,2.2,15.0,137.0,210.8,156.44
2018,5,12,6,15,578.0,51.5,2.35,15.7,187.0,270.03,209.01
2018,5,12,6,30,646.0,58.0,2.5,16.4,237.0,336.05,266.33
2018,5,12,6,45,692.0,62.5,2.65,17.05,290.0,395.02,316.93
2018,5,12,7,0,738.0,67.0,2.8,17.7,343.0,458.96,369.81
2018,5,12,7,15,769.5,71.0,2.85,18.3,396.0,517.58,416.7
2018,5,12,7,30,801.0,75.0,2.9,18.9,449.0,577.8,463.18
2018,5,12,7,45,825.0,77.5,2.95,19.5,500.5,632.72,504.16
2018,5,12,8,0,849.0,80.0,3.0,20.1,552.0,684.49,540.42
2018,5,12,8,15,866.0,82.5,2.95,20.6,600.5,734.23,573.28
2018,5,12,8,30,883.0,85.0,2.9,21.1,649.0,783.07,604.77
2018,5,12,8,45,895.5,87.0,2.8,21.6,693.0,826.53,631.5
2018,5,12,9,0,908.0,89.0,2.7,22.1,737.0,868.23,656.48
2018,5,12,9,15,914.5,93.0,2.7,22.45,776.0,904.87,678.69
2018,5,12,9,30,921.0,97.0,2.7,22.8,815.0,938.94,698.99
2018,5,12,9,45,923.5,102.0,2.65,23.1,847.5,967.63,715.26
2018,5,12,10,0,926.0,107.0,2.6,23.4,880.0,993.25,729.41
2018,5,12,10,15,930.5,108.0,2.65,23.6,906.0,1013.36,741.2
2018,5,12,10,30,935.0,109.0,2.7,23.8,932.0,1030.3,751.04
2018,5,12,10,45,939.0,110.0,2.75,24.0,952.0,1043.47,758.55
2018,5,12,11,0,943.0,111.0,2.8,24.2,972.0,1053.29,764.04
2018,5,12,11,15,944.0,111.5,2.85,24.3,983.5,1056.19,765.53
2018,5,12,11,30,945.0,112.0,2.9,24.4,995.0,1055.63,764.99
2018,5,12,11,45,945.5,112.0,3.0,24.5,999.5,1050.63,762.2
2018,5,12,12,0,946.0,112.0,3.1,24.6,1004.0,1042.22,757.33
2018,5,12,12,15,939.0,116.0,3.2,24.6,999.0,1027.22,748.56
2018,5,12,12,30,932.0,120.0,3.3,24.6,994.0,1009.07,737.81
2018,5,12,12,45,922.0,124.5,3.4,24.65,981.0,985.61,723.43
2018,5,12,13,0,912.0,129.0,3.5,24.7,968.0,959.42,707.21
2018,5,12,13,15,907.5,128.5,3.6,24.6,950.0,930.65,689.6
2018,5,12,13,30,903.0,128.0,3.7,24.5,932.0,899.27,670.08
2018,5,12,13,45,896.0,126.0,3.85,24.4,905.5,861.92,646.56
2018,5,12,14,0,889.0,124.0,4.0,24.3,879.0,822.45,621.25
2018,5,12,14,15,879.5,123.0,4.15,24.05,846.5,780.11,593.91
2018,5,12,14,30,870.0,122.0,4.3,23.8,814.0,736.21,565.01
2018,5,12,14,45,857.5,120.0,4.4,23.55,775.5,688.02,531.02
2018,5,12,15,0,845.0,118.0,4.5,23.3,737.0,637.96,494.34
2018,5,12,15,15,830.0,115.0,4.5,23.3,693.5,585.55,454.04
2018,5,12,15,30,815.0,112.0,4.5,23.3,650.0,533.06,412.66
2018,5,12,15,45,795.5,109.0,4.75,22.35,603.0,478.61,370.59
2018,5,12,16,0,776.0,106.0,5.0,21.4,556.0,425.05,327.47
2018,5,12,16,15,750.5,102.5,5.0,20.8,506.0,369.94,281.0
2018,5,12,16,30,725.0,99.0,5.0,20.2,456.0,314.2,233.01
2018,5,12,16,45,692.0,94.0,5.05,19.55,404.5,259.8,185.74
2018,5,12,17,0,659.0,89.0,5.1,18.9,353.0,208.73,141.41
2018,5,12,17,15,614.5,83.0,4.85,18.2,302.0,158.57,99.93
2018,5,12,17,30,570.0,77.0,4.6,17.5,251.0,113.41,66.25
2018,5,12,17,45,506.5,69.0,4.35,16.85,202.0,70.9,41.6
2018,5,12,18,0,443.0,61.0,4.1,16.2,153.0,44.81,33.92
2018,5,12,18,15,349.5,50.5,3.75,15.55,110.5,37.98,27.54
2018,5,12,18,30,256.0,40.0,3.4,14.9,68.0,30.96,20.45
2018,5,12,18,45,151.5,25.5,3.05,14.3,40.0,20.15,3.23
2018,5,12,19,0,47.0,11.0,2.7,13.7,12.0,10.81,0.0
2018,5,12,19,15,23.5,5.5,2.55,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.55,11.2,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,11.4,1.0,0.98,0.0
2018,5,13,5,15,0.5,5.0,2.9,11.7,5.0,4.98,0.0
2018,5,13,5,30,0.0,9.0,3.1,12.0,9.0,8.67,0.77
2018,5,13,5,45,0.0,15.5,3.3,12.3,15.5,14.95,6.82
2018,5,13,6,0,0.0,22.0,3.5,12.6,22.0,21.22,12.41
2018,5,13,6,15,0.0,31.0,3.5,12.85,31.0,29.92,20.02
2018,5,13,6,30,0.0,40.0,3.5,13.1,40.0,38.62,27.55
2018,5,13,6,45,0.0,61.0,3.55,13.35,61.0,58.95,44.88
2018,5,13,7,0,0.0,82.0,3.6,13.6,82.0,79.66,62.28
2018,5,13,7,15,24.5,126.5,3.55,14.0,138.0,141.94,114.52
2018,5,13,7,30,49.0,171.0,3.5,14.4,194.0,204.95,166.28
2018,5,13,7,45,197.5,192.5,3.45,14.8,300.5,332.72,271.81
2018,5,13,8,0,346.0,214.0,3.4,15.2,407.0,474.35,384.55
2018,5,13,8,15,517.0,183.0,3.35,15.7,499.5,588.67,473.83
2018,5,13,8,30,688.0,152.0,3.3,16.2,592.0,711.7,566.78
2018,5,13,8,45,720.0,149.5,3.3,16.65,638.5,759.44,598.5
2018,5,13,9,0,752.0,147.0,3.3,17.1,685.0,807.11,630.08
2018,5,13,9,15,800.5,136.0,3.3,17.5,736.5,857.06,662.85
2018,5,13,9,30,849.0,125.0,3.3,17.9,788.0,909.82,697.02
2018,5,13,9,45,867.5,121.5,3.35,18.3,823.5,937.2,713.55
2018,5,13,10,0,886.0,118.0,3.4,18.7,859.0,967.67,732.33
2018,5,13,10,15,893.0,118.0,3.45,19.0,885.5,988.39,744.68
2018,5,13,10,30,900.0,118.0,3.5,19.3,912.0,1006.15,755.15
2018,5,13,10,45,905.0,118.5,3.6,19.6,932.0,1019.38,763.03
2018,5,13,11,0,910.0,119.0,3.7,19.9,952.0,1029.4,768.88
2018,5,13,11,15,912.5,120.5,3.8,20.05,965.0,1034.68,772.14
2018,5,13,11,30,915.0,122.0,3.9,20.2,978.0,1036.62,773.31
2018,5,13,11,45,916.0,121.5,4.0,20.4,982.5,1031.69,769.87
2018,5,13,12,0,917.0,121.0,4.1,20.6,987.0,1023.47,764.37
2018,5,13,12,15,909.0,126.5,4.2,20.6,982.5,1009.28,755.54
2018,5,13,12,30,901.0,132.0,4.3,20.6,978.0,992.06,744.74
2018,5,13,12,45,889.0,137.0,4.4,20.6,964.5,967.74,729.13
2018,5,13,13,0,877.0,142.0,4.5,20.6,951.0,940.87,712.03
2018,5,13,13,15,872.5,141.5,4.55,20.5,933.0,912.97,694.07
2018,5,13,13,30,868.0,141.0,4.6,20.4,915.0,882.57,674.27
2018,5,13,13,45,862.0,139.5,4.7,20.25,890.5,847.62,651.57
2018,5,13,14,0,856.0,138.0,4.8,20.1,866.0,810.56,627.12
2018,5,13,14,15,848.5,135.5,4.8,19.9,835.0,770.09,599.49
2018,5,13,14,30,841.0,133.0,4.8,19.7,804.0,726.91,569.62
2018,5,13,14,45,830.5,130.5,4.8,19.45,767.0,680.34,535.25
2018,5,13,15,0,820.0,128.0,4.8,19.2,730.0,632.84,499.25
2018,5,13,15,15,805.5,125.0,4.8,19.2,687.5,581.88,459.25
2018,5,13,15,30,791.0,122.0,4.8,19.2,645.0,530.85,418.22
2018,5,13,15,45,774.0,117.5,4.75,18.55,599.0,477.38,375.14
2018,5,13,16,0,757.0,113.0,4.7,17.9,553.0,424.6,331.28
2018,5,13,16,15,735.5,107.5,4.65,17.45,504.0,367.6,282.73
2018,5,13,16,30,714.0,102.0,4.6,17.0,455.0,314.52,236.21
2018,5,13,16,45,683.5,96.5,4.5,16.6,404.5,260.92,188.9
2018,5,13,17,0,653.0,91.0,4.4,16.2,354.0,210.38,144.39
2018,5,13,17,15,610.5,84.5,4.3,15.65,303.0,160.39,102.55
2018,5,13,17,30,568.0,78.0,4.2,15.1,252.0,115.17,68.27
2018,5,13,17,45,506.5,69.5,4.05,14.6,203.0,72.33,42.74
2018,5,13,18,0,445.0,61.0,3.9,14.1,154.0,44.61,34.07
2018,5,13,18,15,350.5,50.5,3.7,13.6,111.5,37.89,27.73
