Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,30,256.0,40.0,3.5,13.1,69.0,30.87,20.66
2018,5,13,18,45,147.5,25.0,3.25,12.65,40.0,19.65,4.45
2018,5,13,19,0,39.0,10.0,3.0,12.2,11.0,9.83,0.0
2018,5,13,19,15,19.5,5.0,2.95,12.0,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,14,4,45,6.0,2.0,2.55,9.7,2.0,0.0,0.0
2018,5,14,5,0,12.0,4.0,2.5,9.7,4.0,3.93,0.0
2018,5,14,5,15,96.5,18.5,2.6,9.95,26.5,31.79,0.0
2018,5,14,5,30,181.0,33.0,2.7,10.2,49.0,78.47,47.17
2018,5,14,5,45,285.0,45.5,2.75,10.45,89.5,127.5,91.37
2018,5,14,6,0,389.0,58.0,2.8,10.7,130.0,188.17,143.87
2018,5,14,6,15,254.5,57.5,2.8,11.1,110.5,160.05,127.02
2018,5,14,6,30,120.0,57.0,2.8,11.5,91.0,112.37,90.12
2018,5,14,6,45,86.0,91.5,2.75,11.9,118.5,136.21,110.97
2018,5,14,7,0,52.0,126.0,2.7,12.3,146.0,155.25,126.67
2018,5,14,7,15,63.5,153.0,2.7,12.75,180.5,192.42,157.28
2018,5,14,7,30,75.0,180.0,2.7,13.2,215.0,230.55,188.08
2018,5,14,7,45,54.0,188.0,2.7,13.65,214.5,227.66,184.45
2018,5,14,8,0,33.0,196.0,2.7,14.1,214.0,222.92,179.27
2018,5,14,8,15,53.0,223.5,2.7,14.55,256.0,267.59,214.79
2018,5,14,8,30,73.0,251.0,2.7,15.0,298.0,313.67,250.67
2018,5,14,8,45,97.5,275.5,2.75,15.5,342.5,361.43,287.41
2018,5,14,9,0,122.0,300.0,2.8,16.0,387.0,418.44,330.49
2018,5,14,9,15,179.5,324.0,2.9,16.35,460.0,497.25,390.58
2018,5,14,9,30,237.0,348.0,3.0,16.7,533.0,586.91,457.09
2018,5,14,9,45,384.0,307.5,3.1,17.1,622.5,692.54,537.2
2018,5,14,10,0,531.0,267.0,3.2,17.5,712.0,795.93,613.61
2018,5,14,10,15,638.5,233.5,3.35,17.8,785.5,874.94,670.65
2018,5,14,10,30,746.0,200.0,3.5,18.1,859.0,951.98,722.64
2018,5,14,10,45,726.0,207.5,3.65,18.4,860.5,946.07,717.44
2018,5,14,11,0,706.0,215.0,3.8,18.7,862.0,937.01,710.83
2018,5,14,11,15,723.0,217.0,3.9,18.8,887.0,956.05,723.86
2018,5,14,11,30,740.0,219.0,4.0,18.9,912.0,972.31,734.84
2018,5,14,11,45,811.0,181.5,4.15,19.05,945.0,994.92,750.39
2018,5,14,12,0,882.0,144.0,4.3,19.2,978.0,1012.71,762.68
2018,5,14,12,15,880.5,144.0,4.35,19.2,974.5,999.6,753.95
2018,5,14,12,30,879.0,144.0,4.4,19.2,971.0,983.46,743.48
2018,5,14,12,45,875.5,144.0,4.5,19.2,960.0,962.52,730.37
2018,5,14,13,0,872.0,144.0,4.6,19.2,949.0,938.81,715.31
2018,5,14,13,15,869.0,142.5,4.65,19.05,932.0,911.42,697.66
2018,5,14,13,30,866.0,141.0,4.7,18.9,915.0,881.47,678.12
2018,5,14,13,45,861.5,139.0,4.75,18.75,891.0,847.38,655.5
2018,5,14,14,0,857.0,137.0,4.8,18.6,867.0,811.09,631.13
2018,5,14,14,15,849.5,134.0,4.8,18.4,835.5,770.11,602.96
2018,5,14,14,30,842.0,131.0,4.8,18.2,804.0,726.47,572.56
2018,5,14,14,45,832.0,128.5,4.85,17.95,767.5,680.24,538.56
2018,5,14,15,0,822.0,126.0,4.9,17.7,731.0,633.05,502.72
2018,5,14,15,15,807.5,123.5,4.9,17.7,689.0,582.52,462.76
2018,5,14,15,30,793.0,121.0,4.9,17.7,647.0,531.91,421.76
2018,5,14,15,45,776.0,116.5,4.85,17.05,601.0,478.39,378.35
2018,5,14,16,0,759.0,112.0,4.8,16.4,555.0,425.54,334.17
2018,5,14,16,15,737.0,107.5,4.7,15.95,506.5,369.22,285.79
2018,5,14,16,30,715.0,103.0,4.6,15.5,458.0,316.82,239.52
2018,5,14,16,45,684.0,97.5,4.55,15.1,407.0,263.05,191.85
2018,5,14,17,0,653.0,92.0,4.5,14.7,356.0,212.38,147.01
2018,5,14,17,15,609.5,85.5,4.4,14.15,305.0,162.21,104.76
2018,5,14,17,30,566.0,79.0,4.3,13.6,254.0,116.92,70.1
2018,5,14,17,45,504.5,71.0,4.2,13.1,205.5,74.58,44.52
2018,5,14,18,0,443.0,63.0,4.1,12.6,157.0,46.28,35.79
2018,5,14,18,15,348.5,52.5,3.9,12.2,114.0,39.42,29.27
2018,5,14,18,30,254.0,42.0,3.7,11.8,71.0,32.46,22.23
2018,5,14,18,45,146.5,26.5,3.5,11.35,41.5,20.86,6.33
2018,5,14,19,0,39.0,11.0,3.3,10.9,12.0,10.81,0.0
2018,5,14,19,15,19.5,5.5,3.3,10.75,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.7,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.0,2.0,10.15,4.0,3.85,0.0
2018,5,15,5,30,0.0,7.0,2.2,10.6,7.0,6.74,0.0
2018,5,15,5,45,0.0,11.5,2.45,11.05,11.5,11.08,3.67
2018,5,15,6,0,0.0,16.0,2.7,11.5,16.0,15.43,7.56
2018,5,15,6,15,0.0,21.5,2.65,11.9,21.5,20.74,12.24
2018,5,15,6,30,0.0,27.0,2.6,12.3,27.0,26.05,16.85
2018,5,15,6,45,0.0,47.0,2.6,12.65,47.0,45.39,33.43
2018,5,15,7,0,0.0,67.0,2.6,13.0,67.0,64.76,49.79
2018,5,15,7,15,1.0,90.0,2.5,13.4,90.5,87.98,69.14
2018,5,15,7,30,2.0,113.0,2.4,13.8,114.0,111.55,88.45
2018,5,15,7,45,8.0,146.0,2.35,14.2,150.5,148.73,118.78
2018,5,15,8,0,14.0,179.0,2.3,14.6,187.0,186.55,149.05
2018,5,15,8,15,22.5,202.0,2.3,15.05,216.0,216.46,172.55
2018,5,15,8,30,31.0,225.0,2.3,15.5,245.0,253.18,201.1
2018,5,15,8,45,44.5,249.0,2.3,15.9,280.0,289.98,229.47
2018,5,15,9,0,58.0,273.0,2.3,16.3,315.0,327.53,257.99
2018,5,15,9,15,47.5,282.5,2.35,16.7,318.0,329.29,257.92
2018,5,15,9,30,37.0,292.0,2.4,17.1,321.0,330.32,257.45
2018,5,15,9,45,37.0,310.5,2.5,17.5,340.5,349.88,271.55
2018,5,15,10,0,37.0,329.0,2.6,17.9,360.0,369.23,285.34
2018,5,15,10,15,85.5,373.0,2.7,18.2,448.0,461.83,355.59
2018,5,15,10,30,134.0,417.0,2.8,18.5,536.0,563.59,430.3
2018,5,15,10,45,216.5,416.5,2.95,18.85,613.0,644.23,490.06
2018,5,15,11,0,299.0,416.0,3.1,19.2,690.0,732.76,554.14
2018,5,15,11,15,526.0,310.0,3.25,19.35,800.5,854.5,646.38
2018,5,15,11,30,753.0,204.0,3.4,19.5,911.0,965.92,725.74
2018,5,15,11,45,822.0,169.5,3.5,19.7,944.5,993.94,743.61
2018,5,15,12,0,891.0,135.0,3.6,19.9,978.0,1012.98,756.19
2018,5,15,12,15,890.5,134.5,3.75,19.95,975.0,1000.3,748.46
2018,5,15,12,30,890.0,134.0,3.9,20.0,972.0,984.55,738.92
2018,5,15,12,45,888.5,133.0,4.05,20.05,962.0,964.37,726.37
2018,5,15,13,0,887.0,132.0,4.2,20.1,952.0,941.3,711.8
2018,5,15,13,15,883.0,131.0,4.3,20.0,934.5,913.23,693.85
2018,5,15,13,30,879.0,130.0,4.4,19.9,917.0,882.6,674.09
2018,5,15,13,45,873.5,128.0,4.5,19.75,892.0,847.36,651.28
2018,5,15,14,0,868.0,126.0,4.6,19.6,867.0,809.97,626.66
2018,5,15,14,15,860.5,124.5,4.65,19.3,836.5,769.57,599.63
2018,5,15,14,30,853.0,123.0,4.7,19.0,806.0,727.51,571.04
2018,5,15,14,45,842.5,120.5,4.75,18.7,769.0,681.04,537.49
2018,5,15,15,0,832.0,118.0,4.8,18.4,732.0,632.53,500.93
2018,5,15,15,15,818.0,115.5,4.8,18.4,690.0,581.91,461.04
2018,5,15,15,30,804.0,113.0,4.8,18.4,648.0,531.13,420.04
2018,5,15,15,45,786.0,110.0,4.8,17.5,602.0,478.06,377.52
2018,5,15,16,0,768.0,107.0,4.8,16.6,556.0,425.73,334.17
2018,5,15,16,15,745.5,103.0,4.75,16.1,507.5,371.78,287.73
2018,5,15,16,30,723.0,99.0,4.7,15.6,459.0,316.88,239.55
2018,5,15,16,45,693.0,93.5,4.65,15.1,408.5,262.97,191.73
2018,5,15,17,0,663.0,88.0,4.6,14.6,358.0,212.03,146.56
2018,5,15,17,15,622.0,82.0,4.45,14.2,307.5,162.13,104.17
2018,5,15,17,30,581.0,76.0,4.3,13.8,257.0,116.79,69.17
2018,5,15,17,45,523.5,68.0,4.2,13.4,208.5,73.69,42.77
2018,5,15,18,0,466.0,60.0,4.1,13.0,160.0,43.31,33.1
2018,5,15,18,15,379.0,50.5,3.9,12.7,117.5,38.17,28.14
2018,5,15,18,30,292.0,41.0,3.7,12.4,75.0,31.55,21.48
2018,5,15,18,45,173.5,26.5,3.55,12.1,44.0,20.79,7.23
2018,5,15,19,0,55.0,12.0,3.4,11.8,13.0,11.8,0.0
2018,5,15,19,15,27.5,6.0,3.25,11.65,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,1.95,9.5,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.0,9.7,7.0,9.68,0.0
2018,5,16,5,15,74.0,19.5,2.25,10.25,25.0,32.29,0.0
2018,5,16,5,30,118.0,32.0,2.5,10.8,43.0,61.75,37.94
2018,5,16,5,45,219.5,47.0,2.75,11.35,83.0,113.25,81.83
2018,5,16,6,0,321.0,62.0,3.0,11.9,123.0,172.66,132.4
2018,5,16,6,15,269.5,82.0,3.0,12.3,143.5,193.26,154.03
2018,5,16,6,30,218.0,102.0,3.0,12.7,164.0,203.3,165.14
2018,5,16,6,45,251.0,116.5,3.0,13.1,202.0,245.3,201.2
2018,5,16,7,0,284.0,131.0,3.0,13.5,240.0,290.39,239.02
2018,5,16,7,15,197.5,159.0,3.0,13.9,240.0,279.96,229.71
2018,5,16,7,30,111.0,187.0,3.0,14.3,240.0,265.99,216.51
2018,5,16,7,45,140.0,213.0,2.95,14.7,287.0,317.5,257.6
2018,5,16,8,0,169.0,239.0,2.9,15.1,334.0,371.19,299.4
2018,5,16,8,15,210.5,245.5,2.95,15.45,374.5,414.93,333.47
2018,5,16,8,30,252.0,252.0,3.0,15.8,415.0,469.01,374.9
2018,5,16,8,45,225.5,280.5,3.0,16.2,433.5,486.49,385.64
2018,5,16,9,0,199.0,309.0,3.0,16.6,452.0,493.31,388.45
2018,5,16,9,15,225.5,296.5,3.05,16.85,467.0,516.28,405.75
2018,5,16,9,30,252.0,284.0,3.1,17.1,482.0,532.08,417.68
2018,5,16,9,45,164.0,322.0,3.2,17.4,453.0,487.83,380.55
2018,5,16,10,0,76.0,360.0,3.3,17.7,424.0,438.69,339.64
2018,5,16,10,15,142.0,384.5,3.35,17.85,508.5,536.58,414.24
2018,5,16,10,30,208.0,409.0,3.4,18.0,593.0,627.42,481.38
2018,5,16,10,45,475.0,314.0,3.45,18.2,747.0,807.53,617.76
2018,5,16,11,0,742.0,219.0,3.5,18.4,901.0,977.44,738.41
2018,5,16,11,15,823.0,178.5,3.45,18.5,944.5,1012.41,759.48
2018,5,16,11,30,904.0,138.0,3.4,18.6,988.0,1043.23,778.75
2018,5,16,11,45,857.0,161.5,3.35,18.7,970.5,1020.71,762.55
2018,5,16,12,0,810.0,185.0,3.3,18.8,953.0,989.71,741.23
2018,5,16,12,15,794.5,192.0,3.35,18.85,943.5,970.31,728.69
2018,5,16,12,30,779.0,199.0,3.4,18.9,934.0,948.41,714.37
2018,5,16,12,45,796.5,189.5,3.45,19.0,934.0,938.87,708.37
2018,5,16,13,0,814.0,180.0,3.5,19.1,934.0,926.0,700.06
2018,5,16,13,15,799.5,184.5,3.55,19.05,913.5,895.08,679.8
2018,5,16,13,30,785.0,189.0,3.6,19.0,893.0,862.38,658.31
2018,5,16,13,45,831.0,161.5,3.65,19.0,888.5,847.09,648.78
2018,5,16,14,0,877.0,134.0,3.7,19.0,884.0,825.41,634.65
2018,5,16,14,15,870.5,131.5,3.75,18.85,853.0,784.47,607.15
2018,5,16,14,30,864.0,129.0,3.8,18.7,822.0,741.79,578.2
2018,5,16,14,45,821.0,138.5,3.85,18.55,772.5,684.06,535.92
2018,5,16,15,0,778.0,148.0,3.9,18.4,723.0,628.17,493.62
2018,5,16,15,15,791.5,134.0,3.9,18.4,690.0,585.01,460.34
2018,5,16,15,30,805.0,120.0,3.9,18.4,657.0,539.22,423.93
2018,5,16,15,45,796.0,113.5,3.95,17.9,613.0,487.14,382.2
2018,5,16,16,0,787.0,107.0,4.0,17.4,569.0,434.9,338.94
2018,5,16,16,15,766.0,102.0,4.0,17.0,519.5,379.6,291.84
2018,5,16,16,30,745.0,97.0,4.0,16.6,470.0,325.84,244.84
2018,5,16,16,45,715.0,92.0,4.0,16.2,418.5,268.61,194.61
2018,5,16,17,0,685.0,87.0,4.0,15.8,367.0,216.93,148.98
2018,5,16,17,15,645.0,80.5,3.95,15.35,315.5,165.51,105.48
2018,5,16,17,30,605.0,74.0,3.9,14.9,264.0,118.54,69.17
2018,5,16,17,45,548.5,66.5,3.85,14.4,215.0,74.53,42.17
2018,5,16,18,0,492.0,59.0,3.8,13.9,166.0,42.24,32.04
2018,5,16,18,15,405.0,50.0,3.55,13.4,122.5,37.51,27.51
2018,5,16,18,30,318.0,41.0,3.3,12.9,79.0,32.53,22.36
2018,5,16,18,45,199.5,27.5,3.05,12.4,47.5,21.58,8.54
2018,5,16,19,0,81.0,14.0,2.8,11.9,16.0,13.76,0.0
2018,5,16,19,15,40.5,7.0,2.7,11.7,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,1.6,9.65,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,1.7,9.9,7.0,9.82,0.0
2018,5,17,5,15,127.5,21.5,2.0,10.45,32.0,43.72,0.0
2018,5,17,5,30,224.0,36.0,2.3,11.0,57.0,90.78,57.01
2018,5,17,5,45,320.5,46.5,2.6,11.55,97.0,138.49,99.49
2018,5,17,6,0,417.0,57.0,2.9,12.1,137.0,198.25,151.34
2018,5,17,6,15,304.5,72.5,2.95,12.55,140.0,195.71,155.51
2018,5,17,6,30,192.0,88.0,3.0,13.0,143.0,177.0,143.36
2018,5,17,6,45,183.5,112.0,3.0,13.5,173.0,208.97,170.97
2018,5,17,7,0,175.0,136.0,3.0,14.0,203.0,234.49,192.26
2018,5,17,7,15,162.5,163.5,3.0,14.45,233.0,265.17,216.9
2018,5,17,7,30,150.0,191.0,3.0,14.9,263.0,294.27,239.5
2018,5,17,7,45,197.5,213.5,2.95,15.4,318.5,355.9,288.43
2018,5,17,8,0,245.0,236.0,2.9,15.9,374.0,428.15,344.3
2018,5,17,8,15,352.0,218.0,2.9,16.25,435.5,497.42,398.98
2018,5,17,8,30,459.0,200.0,2.9,16.6,497.0,582.64,464.36
2018,5,17,8,45,593.0,172.5,2.85,17.0,583.0,682.3,539.08
2018,5,17,9,0,727.0,145.0,2.8,17.4,669.0,785.43,611.46
2018,5,17,9,15,769.0,140.0,2.85,17.75,721.0,835.48,644.19
2018,5,17,9,30,811.0,135.0,2.9,18.1,773.0,888.05,678.63
2018,5,17,9,45,842.5,127.0,2.9,18.45,814.0,921.62,699.18
2018,5,17,10,0,874.0,119.0,2.9,18.8,855.0,959.14,722.37
2018,5,17,10,15,880.0,120.5,3.0,19.15,881.5,980.21,735.12
2018,5,17,10,30,886.0,122.0,3.1,19.5,908.0,998.34,746.08
2018,5,17,10,45,889.5,123.0,3.15,19.8,927.0,1010.43,752.83
2018,5,17,11,0,893.0,124.0,3.2,20.1,946.0,1019.35,757.61
2018,5,17,11,15,895.5,125.0,3.35,20.3,958.5,1024.04,760.83
2018,5,17,11,30,898.0,126.0,3.5,20.5,971.0,1025.48,761.99
2018,5,17,11,45,899.0,126.0,3.6,20.7,975.5,1021.16,759.06
2018,5,17,12,0,900.0,126.0,3.7,20.9,980.0,1013.61,754.11
2018,5,17,12,15,901.0,124.5,3.85,20.9,977.5,1001.38,747.03
2018,5,17,12,30,902.0,123.0,4.0,20.9,975.0,986.02,737.89
2018,5,17,12,45,902.0,121.0,4.15,20.95,965.0,966.14,725.54
2018,5,17,13,0,902.0,119.0,4.3,21.0,955.0,943.29,711.13
2018,5,17,13,15,899.0,117.5,4.45,20.9,937.5,915.37,693.67
2018,5,17,13,30,896.0,116.0,4.6,20.8,920.0,884.81,674.56
2018,5,17,13,45,890.5,114.5,4.7,20.65,895.5,849.67,651.79
2018,5,17,14,0,885.0,113.0,4.8,20.5,871.0,812.32,627.18
2018,5,17,14,15,877.5,111.5,4.9,20.25,840.0,771.45,599.95
2018,5,17,14,30,870.0,110.0,5.0,20.0,809.0,728.88,571.07
2018,5,17,14,45,861.0,107.5,5.1,19.75,772.5,682.86,538.53
2018,5,17,15,0,852.0,105.0,5.2,19.5,736.0,635.7,502.95
2018,5,17,15,15,839.0,103.0,5.2,19.5,694.5,585.75,463.49
2018,5,17,15,30,826.0,101.0,5.2,19.5,653.0,533.45,421.31
2018,5,17,15,45,809.0,98.0,5.2,18.75,607.0,479.89,378.16
2018,5,17,16,0,792.0,95.0,5.2,18.0,561.0,426.93,334.09
2018,5,17,16,15,771.0,91.5,5.15,17.55,513.0,372.85,287.44
2018,5,17,16,30,750.0,88.0,5.1,17.1,465.0,320.26,240.97
2018,5,17,16,45,720.5,84.0,5.0,16.65,414.5,266.67,193.28
2018,5,17,17,0,691.0,80.0,4.9,16.2,364.0,213.22,145.94
2018,5,17,17,15,649.5,75.0,4.8,15.65,313.0,162.57,102.92
2018,5,17,17,30,608.0,70.0,4.7,15.1,262.0,116.49,67.2
2018,5,17,17,45,548.5,64.0,4.55,14.6,213.5,73.4,40.76
2018,5,17,18,0,489.0,58.0,4.4,14.1,165.0,41.17,31.07
2018,5,17,18,15,400.0,49.5,4.25,13.75,122.0,36.85,26.91
2018,5,17,18,30,311.0,41.0,4.1,13.4,79.0,32.32,22.19
2018,5,17,18,45,191.0,27.5,3.95,13.05,47.5,21.51,9.14
2018,5,17,19,0,71.0,14.0,3.8,12.7,16.0,13.76,0.0
2018,5,17,19,15,35.5,7.0,3.75,12.5,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.75,10.9,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.8,11.0,8.0,10.36,0.0
2018,5,18,5,15,117.0,22.5,3.0,11.3,32.5,43.57,0.0
2018,5,18,5,30,208.0,37.0,3.2,11.6,57.0,88.85,56.52
2018,5,18,5,45,273.0,44.0,3.35,11.85,86.5,123.83,89.05
2018,5,18,6,0,338.0,51.0,3.5,12.1,116.0,166.15,126.91
2018,5,18,6,15,186.0,44.0,3.55,12.5,81.5,120.57,94.68
2018,5,18,6,30,34.0,37.0,3.6,12.9,47.0,52.32,39.16
2018,5,18,6,45,36.5,70.0,3.6,13.25,82.5,86.61,68.57
2018,5,18,7,0,39.0,103.0,3.6,13.6,118.0,123.84,99.88
2018,5,18,7,15,45.5,125.5,3.6,13.95,145.5,152.61,123.67
2018,5,18,7,30,52.0,148.0,3.6,14.3,173.0,181.93,147.54
2018,5,18,7,45,53.5,167.0,3.6,14.6,195.0,204.73,165.64
2018,5,18,8,0,55.0,186.0,3.6,14.9,217.0,227.53,183.49
2018,5,18,8,15,63.0,206.5,3.55,15.3,245.0,256.73,206.32
2018,5,18,8,30,71.0,227.0,3.5,15.7,273.0,286.39,229.17
2018,5,18,8,45,87.5,250.5,3.5,16.15,311.0,326.53,260.19
2018,5,18,9,0,104.0,274.0,3.5,16.6,349.0,375.15,297.18
2018,5,18,9,15,97.0,284.0,3.5,16.95,357.0,382.01,301.06
2018,5,18,9,30,90.0,294.0,3.5,17.3,365.0,388.12,304.5
2018,5,18,9,45,296.0,275.5,3.5,17.7,523.0,568.99,446.71
2018,5,18,10,0,502.0,257.0,3.5,18.1,681.0,758.48,587.52
2018,5,18,10,15,556.0,261.0,3.5,18.45,744.0,824.51,632.43
2018,5,18,10,30,610.0,265.0,3.5,18.8,807.0,887.58,675.3
2018,5,18,10,45,637.5,256.0,3.55,19.1,833.5,910.02,690.07
2018,5,18,11,0,665.0,247.0,3.6,19.4,860.0,930.38,703.28
2018,5,18,11,15,719.5,221.5,3.7,19.6,892.5,958.23,721.78
2018,5,18,11,30,774.0,196.0,3.8,19.8,925.0,979.58,735.81
2018,5,18,11,45,802.0,178.0,3.85,20.0,937.0,983.78,738.04
2018,5,18,12,0,830.0,160.0,3.9,20.2,949.0,984.68,738.28
2018,5,18,12,15,841.0,160.0,4.05,20.2,957.5,983.92,738.7
2018,5,18,12,30,852.0,160.0,4.2,20.2,966.0,979.89,737.0
2018,5,18,12,45,848.0,160.5,4.3,20.2,955.5,959.03,723.61
2018,5,18,13,0,844.0,161.0,4.4,20.2,945.0,935.49,708.46
2018,5,18,13,15,741.0,217.5,4.45,20.05,896.5,878.21,670.13
2018,5,18,13,30,638.0,274.0,4.5,19.9,848.0,821.0,629.17
2018,5,18,13,45,649.0,261.0,4.6,19.75,831.0,794.8,612.39
2018,5,18,14,0,660.0,248.0,4.7,19.6,814.0,766.13,593.3
2018,5,18,14,15,629.5,250.5,4.7,19.3,774.5,718.42,558.89
2018,5,18,14,30,599.0,253.0,4.7,19.0,735.0,671.46,524.55
2018,5,18,14,45,693.0,197.5,4.75,18.75,730.5,654.64,514.8
2018,5,18,15,0,787.0,142.0,4.8,18.5,726.0,629.72,497.9
2018,5,18,15,15,757.5,141.5,4.8,18.5,677.5,574.1,454.21
2018,5,18,15,30,728.0,141.0,4.8,18.5,629.0,517.91,409.34
2018,5,18,15,45,730.5,128.5,4.85,17.75,589.0,469.43,370.71
2018,5,18,16,0,733.0,116.0,4.9,17.0,549.0,419.83,329.69
2018,5,18,16,15,722.0,109.0,4.9,16.5,505.0,369.12,286.04
2018,5,18,16,30,711.0,102.0,4.9,16.0,461.0,318.95,241.69
2018,5,18,16,45,679.0,97.0,4.9,15.5,410.0,265.62,194.56
2018,5,18,17,0,647.0,92.0,4.9,15.0,359.0,215.47,150.21
2018,5,18,17,15,619.5,84.5,4.85,14.5,312.0,167.22,108.59
2018,5,18,17,30,592.0,77.0,4.8,14.0,265.0,122.04,72.74
2018,5,18,17,45,532.5,69.5,4.7,13.55,216.0,78.49,45.32
2018,5,18,18,0,473.0,62.0,4.6,13.1,167.0,44.6,34.27
2018,5,18,18,15,366.5,52.0,4.45,12.75,121.0,39.02,28.97
2018,5,18,18,30,260.0,42.0,4.3,12.4,75.0,32.12,22.18
2018,5,18,18,45,165.5,29.0,4.15,12.1,46.5,22.7,10.62
2018,5,18,19,0,71.0,16.0,4.0,11.8,18.0,15.73,0.0
2018,5,18,19,15,35.5,8.0,4.0,11.65,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,4,45,2.5,1.5,4.2,10.75,1.5,0.0,0.0
2018,5,19,5,0,5.0,3.0,4.2,10.8,3.0,3.43,0.0
2018,5,19,5,15,47.0,13.0,4.25,10.95,17.5,21.39,0.0
2018,5,19,5,30,89.0,23.0,4.3,11.1,32.0,44.96,26.84
2018,5,19,5,45,91.5,27.0,4.4,11.25,40.5,54.09,37.05
2018,5,19,6,0,94.0,31.0,4.5,11.4,49.0,63.78,46.8
2018,5,19,6,15,81.0,37.0,4.55,11.6,56.0,70.41,53.89
2018,5,19,6,30,68.0,43.0,4.6,11.8,63.0,75.62,59.23
2018,5,19,6,45,69.5,67.5,4.65,12.05,91.5,102.82,82.86
2018,5,19,7,0,71.0,92.0,4.7,12.3,120.0,132.94,108.52
2018,5,19,7,15,109.0,131.0,4.7,12.7,180.5,199.47,164.5
2018,5,19,7,30,147.0,170.0,4.7,13.1,241.0,269.54,222.32
2018,5,19,7,45,270.0,170.5,4.75,13.55,317.5,363.47,300.36
2018,5,19,8,0,393.0,171.0,4.8,14.0,394.0,469.36,386.19
2018,5,19,8,15,415.0,187.5,4.85,14.35,441.0,519.45,424.56
2018,5,19,8,30,437.0,204.0,4.9,14.7,488.0,570.1,462.86
2018,5,19,8,45,453.0,217.0,4.9,15.05,529.0,612.4,493.95
2018,5,19,9,0,469.0,230.0,4.9,15.4,570.0,654.37,524.31
2018,5,19,9,15,480.0,241.0,4.95,15.7,605.0,689.26,549.18
2018,5,19,9,30,491.0,252.0,5.0,16.0,640.0,723.11,573.05
2018,5,19,9,45,538.5,254.0,5.05,16.3,695.5,780.12,614.67
2018,5,19,10,0,586.0,256.0,5.1,16.6,751.0,839.67,657.33
2018,5,19,10,15,678.5,225.0,5.15,16.8,815.5,905.73,705.3
2018,5,19,10,30,771.0,194.0,5.2,17.0,880.0,967.22,747.57
2018,5,19,10,45,769.5,195.0,5.25,17.25,892.5,973.0,750.19
2018,5,19,11,0,768.0,196.0,5.3,17.5,905.0,975.86,751.22
2018,5,19,11,15,803.5,181.0,5.4,17.55,931.0,996.4,765.74
2018,5,19,11,30,839.0,166.0,5.5,17.6,957.0,1013.97,778.14
2018,5,19,11,45,865.0,156.0,5.55,17.7,975.5,1018.23,780.85
2018,5,19,12,0,891.0,146.0,5.6,17.8,994.0,1025.48,785.85
2018,5,19,12,15,889.5,147.5,5.65,17.75,992.0,1013.83,778.2
2018,5,19,12,30,888.0,149.0,5.7,17.7,990.0,999.14,768.6
2018,5,19,12,45,884.0,149.5,5.7,17.65,979.0,978.16,754.32
2018,5,19,13,0,880.0,150.0,5.7,17.6,968.0,954.42,738.14
2018,5,19,13,15,875.0,149.5,5.75,17.5,950.0,926.18,719.2
2018,5,19,13,30,870.0,149.0,5.8,17.4,932.0,895.47,698.43
2018,5,19,13,45,862.5,148.5,5.8,17.25,907.0,862.23,675.59
2018,5,19,14,0,855.0,148.0,5.8,17.1,882.0,824.62,649.43
2018,5,19,14,15,847.0,145.5,5.8,16.95,851.0,782.91,620.06
2018,5,19,14,30,839.0,143.0,5.8,16.8,820.0,739.66,589.29
2018,5,19,14,45,827.5,141.0,5.75,16.6,783.0,693.2,553.88
2018,5,19,15,0,816.0,139.0,5.7,16.4,746.0,645.91,517.1
2018,5,19,15,15,778.0,143.0,5.7,16.4,695.0,588.28,471.07
2018,5,19,15,30,740.0,147.0,5.7,16.4,644.0,530.74,424.31
2018,5,19,15,45,710.0,144.0,5.65,15.85,594.0,474.73,378.68
2018,5,19,16,0,680.0,141.0,5.6,15.3,544.0,420.8,333.61
2018,5,19,16,15,667.5,131.5,5.55,14.95,499.0,369.92,289.62
2018,5,19,16,30,655.0,122.0,5.5,14.6,454.0,319.82,245.27
2018,5,19,16,45,625.5,117.5,5.45,14.2,407.0,270.6,201.47
2018,5,19,17,0,596.0,113.0,5.4,13.8,360.0,224.38,160.38
2018,5,19,17,15,544.5,106.0,5.3,13.3,308.5,175.55,119.38
2018,5,19,17,30,493.0,99.0,5.2,12.8,257.0,131.83,85.51
2018,5,19,17,45,320.5,71.0,5.1,12.35,166.5,70.61,45.0
2018,5,19,18,0,148.0,43.0,5.0,11.9,76.0,30.29,21.62
2018,5,19,18,15,106.0,32.5,4.85,11.6,53.0,26.91,18.36
2018,5,19,18,30,64.0,22.0,4.7,11.3,30.0,18.57,10.55
2018,5,19,18,45,34.0,13.5,4.55,10.95,17.5,11.6,2.96
2018,5,19,19,0,4.0,5.0,4.4,10.6,5.0,4.91,0.0
2018,5,19,19,15,2.0,2.5,4.35,10.6,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,45,1.0,1.0,3.85,10.55,1.0,0.0,0.0
2018,5,20,5,0,2.0,2.0,3.9,10.6,2.0,2.16,0.0
2018,5,20,5,15,13.0,6.5,3.95,10.7,7.5,8.51,0.0
2018,5,20,5,30,24.0,11.0,4.0,10.8,13.0,17.6,7.59
2018,5,20,5,45,16.5,10.0,4.05,10.9,12.0,14.44,6.06
2018,5,20,6,0,9.0,9.0,4.1,11.0,11.0,11.95,4.42
2018,5,20,6,15,4.5,16.0,4.1,11.15,17.0,17.2,9.18
2018,5,20,6,30,0.0,23.0,4.1,11.3,23.0,22.19,13.58
2018,5,20,6,45,1.0,50.0,4.1,11.5,50.5,48.77,36.47
2018,5,20,7,0,2.0,77.0,4.1,11.7,78.0,75.59,59.27
2018,5,20,7,15,5.0,117.0,4.1,11.85,119.5,117.5,94.53
2018,5,20,7,30,8.0,157.0,4.1,12.0,161.0,160.08,129.73
2018,5,20,7,45,8.5,165.0,4.05,12.2,169.5,168.37,136.02
2018,5,20,8,0,9.0,173.0,4.0,12.4,178.0,176.75,142.38
2018,5,20,8,15,36.0,203.0,4.0,12.45,226.0,232.88,188.56
2018,5,20,8,30,63.0,233.0,4.0,12.5,274.0,286.43,231.92
2018,5,20,8,45,70.0,272.0,4.0,12.55,320.5,335.0,269.9
2018,5,20,9,0,77.0,311.0,4.0,12.6,367.0,383.84,307.54
2018,5,20,9,15,102.0,339.5,4.0,12.7,417.5,437.44,349.05
2018,5,20,9,30,127.0,368.0,4.0,12.8,468.0,500.22,396.84
2018,5,20,9,45,141.0,377.5,4.05,12.9,493.0,525.16,415.31
2018,5,20,10,0,155.0,387.0,4.1,13.0,518.0,550.17,433.9
2018,5,20,10,15,240.5,368.0,4.15,13.25,578.5,622.15,490.09
2018,5,20,10,30,326.0,349.0,4.2,13.5,639.0,687.69,540.5
2018,5,20,10,45,457.0,308.0,4.25,13.8,724.5,783.83,613.73
2018,5,20,11,0,588.0,267.0,4.3,14.1,810.0,874.57,681.36
2018,5,20,11,15,591.5,273.0,4.35,14.5,825.5,883.77,686.13
2018,5,20,11,30,595.0,279.0,4.4,14.9,841.0,890.58,689.81
2018,5,20,11,45,693.0,235.0,4.45,15.35,893.0,938.15,723.98
2018,5,20,12,0,791.0,191.0,4.5,15.8,945.0,978.32,750.75
2018,5,20,12,15,731.0,234.5,4.55,16.1,929.5,956.08,734.55
2018,5,20,12,30,671.0,278.0,4.6,16.4,914.0,928.36,714.27
2018,5,20,12,45,622.5,308.0,4.65,16.7,893.0,896.85,690.15
2018,5,20,13,0,574.0,338.0,4.7,17.0,872.0,865.75,666.22
2018,5,20,13,15,555.0,335.5,4.8,16.9,844.0,828.83,640.79
2018,5,20,13,30,536.0,333.0,4.9,16.8,816.0,791.2,614.52
2018,5,20,13,45,504.0,333.5,4.95,16.7,778.0,745.23,581.25
2018,5,20,14,0,472.0,334.0,5.0,16.6,740.0,699.89,548.04
2018,5,20,14,15,549.5,285.0,5.05,16.15,741.5,691.62,545.62
2018,5,20,14,30,627.0,236.0,5.1,15.7,743.0,676.45,537.4
2018,5,20,14,45,590.5,237.5,5.15,15.25,697.5,624.52,498.28
2018,5,20,15,0,554.0,239.0,5.2,14.8,652.0,574.25,459.83
2018,5,20,15,15,516.5,234.0,5.2,14.8,602.0,519.64,416.57
2018,5,20,15,30,479.0,229.0,5.2,14.8,552.0,467.67,374.75
2018,5,20,15,45,508.5,203.5,5.2,13.9,525.0,432.53,347.07
2018,5,20,16,0,538.0,178.0,5.2,13.0,498.0,394.0,315.3
2018,5,20,16,15,420.5,185.0,5.1,12.7,422.0,325.06,258.37
2018,5,20,16,30,303.0,192.0,5.0,12.4,346.0,270.62,213.92
2018,5,20,16,45,227.0,176.5,4.95,12.15,285.0,217.57,170.73
2018,5,20,17,0,151.0,161.0,4.9,11.9,224.0,176.18,137.99
2018,5,20,17,15,162.0,141.0,4.75,11.75,200.5,150.4,115.5
2018,5,20,17,30,173.0,121.0,4.6,11.6,177.0,123.59,92.67
2018,5,20,17,45,173.0,101.0,4.45,11.45,148.5,91.4,67.38
2018,5,20,18,0,173.0,81.0,4.3,11.3,120.0,63.57,51.55
2018,5,20,18,15,150.0,63.5,4.15,11.25,91.0,50.77,39.65
2018,5,20,18,30,127.0,46.0,4.0,11.2,62.0,37.49,27.09
2018,5,20,18,45,73.5,30.0,3.9,11.15,38.5,24.91,13.28
2018,5,20,19,0,20.0,14.0,3.8,11.1,15.0,13.76,0.0
2018,5,20,19,15,10.0,7.0,3.7,11.05,7.5,6.88,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.65,10.4,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.7,10.5,8.0,9.45,0.0
2018,5,21,5,15,86.5,25.5,1.75,10.75,33.5,41.77,2.18
2018,5,21,5,30,157.0,43.0,1.8,11.0,59.0,82.99,55.06
2018,5,21,5,45,246.5,57.5,1.9,11.2,99.0,132.66,97.67
2018,5,21,6,0,336.0,72.0,2.0,11.4,139.0,189.71,146.76
2018,5,21,6,15,403.5,83.0,1.95,11.75,186.0,244.44,194.7
2018,5,21,6,30,471.0,94.0,1.9,12.1,233.0,306.04,247.73
2018,5,21,6,45,520.5,101.5,1.85,12.45,282.5,361.89,295.12
2018,5,21,7,0,570.0,109.0,1.8,12.8,332.0,424.71,346.62
2018,5,21,7,15,607.5,115.0,1.8,13.35,382.5,480.95,391.28
2018,5,21,7,30,645.0,121.0,1.8,13.9,433.0,539.56,436.36
2018,5,21,7,45,674.5,126.0,1.75,14.4,483.0,593.86,476.53
2018,5,21,8,0,704.0,131.0,1.7,14.9,533.0,649.18,516.15
2018,5,21,8,15,726.5,134.5,1.7,15.5,580.0,698.34,550.22
2018,5,21,8,30,749.0,138.0,1.7,16.1,627.0,747.32,582.04
2018,5,21,8,45,767.0,140.5,1.7,16.7,670.0,788.43,607.65
2018,5,21,9,0,785.0,143.0,1.7,17.3,713.0,831.11,633.96
2018,5,21,9,15,803.5,141.5,1.8,17.8,752.0,868.63,657.63
2018,5,21,9,30,822.0,140.0,1.9,18.3,791.0,904.56,680.06
2018,5,21,9,45,840.0,136.5,2.0,18.85,825.5,936.05,699.24
2018,5,21,10,0,858.0,133.0,2.1,19.4,860.0,959.88,713.29
2018,5,21,10,15,864.5,134.5,2.2,19.8,886.5,981.06,726.08
2018,5,21,10,30,871.0,136.0,2.3,20.2,913.0,999.38,737.03
2018,5,21,10,45,876.0,137.0,2.45,20.6,933.0,1012.73,745.34
2018,5,21,11,0,881.0,138.0,2.6,21.0,953.0,1022.99,751.73
2018,5,21,11,15,883.5,138.5,2.7,21.3,965.0,1027.09,753.98
2018,5,21,11,30,886.0,139.0,2.8,21.6,977.0,1027.99,754.3
2018,5,21,11,45,886.5,139.5,2.95,21.9,981.5,1023.72,751.8
2018,5,21,12,0,887.0,140.0,3.1,22.2,986.0,1016.28,747.32
2018,5,21,12,15,884.0,141.5,3.25,22.25,982.5,1003.32,739.96
2018,5,21,12,30,881.0,143.0,3.4,22.3,979.0,987.38,730.64
2018,5,21,12,45,875.5,144.0,3.55,22.4,967.5,965.73,717.35
2018,5,21,13,0,870.0,145.0,3.7,22.5,956.0,941.4,702.2
2018,5,21,13,15,865.0,144.5,3.85,22.4,938.0,913.52,685.07
2018,5,21,13,30,860.0,144.0,4.0,22.3,920.0,883.21,666.1
2018,5,21,13,45,854.0,141.5,4.2,22.2,895.0,847.89,643.67
2018,5,21,14,0,848.0,139.0,4.4,22.1,870.0,810.52,619.45
2018,5,21,14,15,839.5,136.5,4.5,21.85,838.5,769.93,592.85
2018,5,21,14,30,831.0,134.0,4.6,21.6,807.0,726.77,563.98
2018,5,21,14,45,820.5,131.5,4.7,21.3,770.5,680.98,531.41
2018,5,21,15,0,810.0,129.0,4.8,21.0,734.0,634.3,496.91
2018,5,21,15,15,795.5,126.5,4.8,21.0,692.5,584.62,458.29
2018,5,21,15,30,781.0,124.0,4.8,21.0,651.0,534.87,418.71
2018,5,21,15,45,763.5,120.0,4.95,20.05,605.5,482.44,377.79
2018,5,21,16,0,746.0,116.0,5.1,19.1,560.0,428.4,334.15
2018,5,21,16,15,722.5,111.0,5.1,18.45,511.0,374.17,288.42
2018,5,21,16,30,699.0,106.0,5.1,17.8,462.0,321.77,243.06
2018,5,21,16,45,668.5,100.5,5.1,17.2,412.0,269.05,196.89
2018,5,21,17,0,638.0,95.0,5.1,16.6,362.0,219.35,153.22
2018,5,21,17,15,595.0,89.0,5.05,15.85,312.0,170.37,111.86
2018,5,21,17,30,552.0,83.0,5.0,15.1,262.0,126.16,77.3
2018,5,21,17,45,491.0,76.0,4.95,14.4,214.5,85.0,50.91
2018,5,21,18,0,430.0,69.0,4.9,13.7,167.0,50.52,39.49
2018,5,21,18,15,343.5,58.0,4.85,13.25,124.0,43.23,32.69
2018,5,21,18,30,257.0,47.0,4.8,12.8,81.0,36.01,25.67
2018,5,21,18,45,158.5,32.0,4.75,12.35,50.0,25.02,13.66
2018,5,21,19,0,60.0,17.0,4.7,11.9,19.0,16.71,0.0
2018,5,21,19,15,30.0,8.5,4.65,11.75,9.5,8.36,0.0
2018,5,21,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,3.15,10.75,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,3.2,10.8,9.0,11.76,0.0
2018,5,22,5,15,118.0,24.5,3.25,11.0,35.5,47.05,6.22
2018,5,22,5,30,207.0,40.0,3.3,11.2,62.0,92.47,61.04
2018,5,22,5,45,269.5,46.5,3.4,11.35,91.0,126.56,92.16
2018,5,22,6,0,332.0,53.0,3.5,11.5,120.0,167.61,129.02
2018,5,22,6,15,191.0,40.5,3.45,11.75,81.5,118.79,93.59
2018,5,22,6,30,50.0,28.0,3.4,12.0,43.0,51.65,38.73
2018,5,22,6,45,45.0,53.0,3.4,12.2,68.5,76.01,59.9
2018,5,22,7,0,40.0,78.0,3.4,12.4,94.0,98.31,78.83
2018,5,22,7,15,51.5,98.5,3.4,12.7,122.0,127.72,103.62
2018,5,22,7,30,63.0,119.0,3.4,13.0,150.0,162.95,132.88
2018,5,22,7,45,64.5,132.5,3.4,13.25,167.0,180.83,147.25
2018,5,22,8,0,66.0,146.0,3.4,13.5,184.0,198.68,161.43
2018,5,22,8,15,70.5,167.5,3.5,14.0,211.0,227.21,183.99
2018,5,22,8,30,75.0,189.0,3.6,14.5,238.0,255.86,206.3
2018,5,22,8,45,106.5,219.5,3.65,15.0,294.0,316.25,254.26
2018,5,22,9,0,138.0,250.0,3.7,15.5,350.0,378.38,302.55
2018,5,22,9,15,144.5,268.0,3.8,15.85,378.0,406.67,323.46
2018,5,22,9,30,151.0,286.0,3.9,16.2,406.0,434.78,344.15
2018,5,22,9,45,134.0,298.5,4.0,16.55,408.0,434.95,342.64
2018,5,22,10,0,117.0,311.0,4.1,16.9,410.0,433.85,340.28
2018,5,22,10,15,117.5,327.0,4.2,17.15,429.0,452.2,353.46
2018,5,22,10,30,118.0,343.0,4.3,17.4,448.0,470.0,366.16
2018,5,22,10,45,111.5,354.0,4.35,17.65,455.0,475.08,368.97
2018,5,22,11,0,105.0,365.0,4.4,17.9,462.0,479.49,371.37
2018,5,22,11,15,163.0,349.0,4.5,17.95,502.0,519.82,403.86
2018,5,22,11,30,221.0,333.0,4.6,18.0,542.0,565.73,440.01
2018,5,22,11,45,352.0,308.0,4.65,18.1,643.0,673.42,523.13
2018,5,22,12,0,483.0,283.0,4.7,18.2,744.0,771.53,597.28
2018,5,22,12,15,489.5,290.0,4.75,18.15,756.0,776.88,600.8
2018,5,22,12,30,496.0,297.0,4.8,18.1,768.0,780.13,603.37
2018,5,22,12,45,517.0,279.0,4.8,18.05,765.5,769.98,597.11
2018,5,22,13,0,538.0,261.0,4.8,18.0,763.0,757.89,589.48
2018,5,22,13,15,599.0,239.0,4.85,17.9,788.5,774.56,603.8
2018,5,22,13,30,660.0,217.0,4.9,17.8,814.0,786.23,614.24
2018,5,22,13,45,671.0,208.5,4.9,17.7,801.0,764.1,598.7
2018,5,22,14,0,682.0,200.0,4.9,17.6,788.0,739.43,581.27
2018,5,22,14,15,676.5,195.0,4.9,17.4,761.0,703.08,554.86
2018,5,22,14,30,671.0,190.0,4.9,17.2,734.0,665.48,527.13
2018,5,22,14,45,664.5,184.0,4.85,17.05,702.0,625.18,496.6
2018,5,22,15,0,658.0,178.0,4.8,16.9,670.0,584.04,464.86
2018,5,22,15,15,686.0,158.5,4.8,16.9,646.0,549.81,438.1
2018,5,22,15,30,714.0,139.0,4.8,16.9,622.0,511.92,407.55
2018,5,22,15,45,605.0,155.0,4.75,16.4,544.5,436.35,346.74
2018,5,22,16,0,496.0,171.0,4.7,15.9,467.0,370.81,293.43
2018,5,22,16,15,525.0,156.0,4.65,15.5,445.5,340.52,266.76
2018,5,22,16,30,554.0,141.0,4.6,15.1,424.0,306.68,235.96
2018,5,22,16,45,573.5,122.5,4.55,14.75,388.5,263.68,196.86
2018,5,22,17,0,593.0,104.0,4.5,14.4,353.0,218.46,155.34
2018,5,22,17,15,539.0,97.5,4.4,13.95,301.0,169.64,114.41
2018,5,22,17,30,485.0,91.0,4.3,13.5,249.0,127.07,81.33
2018,5,22,17,45,421.5,79.0,4.2,13.05,199.0,84.78,52.95
2018,5,22,18,0,358.0,67.0,4.1,12.6,149.0,49.61,38.87
2018,5,22,18,15,234.5,50.5,3.95,12.25,99.0,37.13,27.45
2018,5,22,18,30,111.0,34.0,3.8,11.9,49.0,28.2,19.03
2018,5,22,18,45,70.0,22.5,3.65,11.55,30.5,18.99,9.32
2018,5,22,19,0,29.0,11.0,3.5,11.2,12.0,10.81,0.0
2018,5,22,19,15,14.5,5.5,3.45,11.1,6.0,5.41,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.25,10.85,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,10.9,1.0,0.98,0.0
2018,5,23,5,15,0.0,3.5,2.4,11.05,3.5,3.37,0.0
2018,5,23,5,30,0.0,6.0,2.5,11.2,6.0,5.78,0.0
2018,5,23,5,45,0.0,9.5,2.65,11.4,9.5,9.15,2.11
2018,5,23,6,0,0.0,13.0,2.8,11.6,13.0,12.53,5.12
2018,5,23,6,15,0.0,17.5,2.8,11.8,17.5,16.88,8.94
2018,5,23,6,30,0.0,22.0,2.8,12.0,22.0,21.22,12.71
2018,5,23,6,45,0.0,35.5,2.85,12.25,35.5,34.27,23.91
2018,5,23,7,0,0.0,49.0,2.9,12.5,49.0,47.33,34.99
2018,5,23,7,15,0.0,65.0,2.95,12.8,65.0,62.83,47.98
2018,5,23,7,30,0.0,81.0,3.0,13.1,81.0,78.34,60.81
2018,5,23,7,45,0.0,91.0,3.1,13.4,91.0,88.1,68.67
2018,5,23,8,0,0.0,101.0,3.2,13.7,101.0,97.94,76.52
2018,5,23,8,15,0.0,111.0,3.3,14.1,111.0,107.79,84.28
2018,5,23,8,30,0.0,121.0,3.4,14.5,121.0,117.65,91.97
2018,5,23,8,45,0.5,131.0,3.5,14.95,131.5,127.93,99.95
2018,5,23,9,0,1.0,141.0,3.6,15.4,142.0,138.24,107.9
2018,5,23,9,15,2.5,154.0,3.7,15.8,156.0,152.44,118.99
2018,5,23,9,30,4.0,167.0,3.8,16.2,170.0,166.72,130.07
2018,5,23,9,45,5.5,176.0,3.95,16.65,180.5,177.08,137.93
2018,5,23,10,0,7.0,185.0,4.1,17.1,191.0,187.49,145.81
2018,5,23,10,15,9.5,210.0,4.15,17.4,218.5,214.78,167.03
2018,5,23,10,30,12.0,235.0,4.2,17.7,246.0,242.11,188.07
2018,5,23,10,45,12.5,242.0,4.3,17.95,253.5,249.53,193.49
2018,5,23,11,0,13.0,249.0,4.4,18.2,261.0,256.89,198.91
2018,5,23,11,15,11.0,224.0,4.45,18.3,234.5,229.99,177.79
2018,5,23,11,30,9.0,199.0,4.5,18.4,208.0,203.2,156.75
2018,5,23,11,45,10.5,218.0,4.55,18.5,228.0,223.22,172.37
2018,5,23,12,0,12.0,237.0,4.6,18.6,248.0,243.12,187.77
2018,5,23,12,15,16.0,281.0,4.6,18.6,296.0,289.89,223.94
2018,5,23,12,30,20.0,325.0,4.6,18.6,344.0,336.35,259.48
2018,5,23,12,45,32.5,357.0,4.6,18.6,387.5,382.25,294.7
2018,5,23,13,0,45.0,389.0,4.6,18.6,431.0,423.22,325.91
2018,5,23,13,15,75.0,411.5,4.6,18.5,480.0,469.26,361.58
2018,5,23,13,30,105.0,434.0,4.6,18.4,529.0,513.06,395.23
2018,5,23,13,45,238.0,381.5,4.6,18.3,589.5,570.05,442.38
2018,5,23,14,0,371.0,329.0,4.6,18.2,650.0,615.68,480.23
2018,5,23,14,15,631.0,219.0,4.6,18.05,741.0,692.0,543.43
2018,5,23,14,30,891.0,109.0,4.6,17.9,832.0,747.74,587.91
