Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,15,869.5,78.5,2.2,24.05,621.5,738.0,563.06
2018,6,12,8,30,885.0,80.0,2.3,24.9,668.0,784.3,592.0
2018,6,12,8,45,896.5,82.0,2.4,25.7,711.0,826.68,617.88
2018,6,12,9,0,908.0,84.0,2.5,26.5,754.0,867.33,642.23
2018,6,12,9,15,917.0,85.5,2.6,27.1,792.0,903.28,663.68
2018,6,12,9,30,926.0,87.0,2.7,27.7,830.0,936.95,683.45
2018,6,12,9,45,932.5,88.0,2.8,28.3,862.5,965.26,699.62
2018,6,12,10,0,939.0,89.0,2.9,28.9,895.0,990.81,713.97
2018,6,12,10,15,944.0,90.5,2.95,29.3,922.0,1012.53,726.01
2018,6,12,10,30,949.0,92.0,3.0,29.7,949.0,1031.17,736.12
2018,6,12,10,45,952.5,93.0,3.1,30.1,969.0,1044.6,743.44
2018,6,12,11,0,956.0,94.0,3.2,30.5,989.0,1054.74,748.79
2018,6,12,11,15,958.0,94.0,3.3,30.65,1001.5,1058.99,751.3
2018,6,12,11,30,960.0,94.0,3.4,30.8,1014.0,1059.86,751.83
2018,6,12,11,45,961.0,94.0,3.45,31.0,1019.5,1056.35,749.17
2018,6,12,12,0,962.0,94.0,3.5,31.2,1025.0,1049.47,744.53
2018,6,12,12,15,960.0,95.5,3.6,31.15,1023.0,1037.85,738.12
2018,6,12,12,30,958.0,97.0,3.7,31.1,1021.0,1023.0,729.72
2018,6,12,12,45,954.5,98.5,3.85,31.1,1011.5,1003.6,718.61
2018,6,12,13,0,951.0,100.0,4.0,31.1,1002.0,981.21,705.52
2018,6,12,13,15,948.5,99.5,4.05,30.95,986.5,954.88,689.67
2018,6,12,13,30,946.0,99.0,4.1,30.8,971.0,925.75,671.92
2018,6,12,13,45,942.0,97.5,4.2,30.65,947.5,891.73,651.05
2018,6,12,14,0,938.0,96.0,4.3,30.5,924.0,855.28,628.36
2018,6,12,14,15,932.0,95.0,4.3,30.25,894.5,815.5,603.01
2018,6,12,14,30,926.0,94.0,4.3,30.0,865.0,773.78,576.07
2018,6,12,14,45,918.0,93.0,4.35,29.75,829.5,728.92,546.78
2018,6,12,15,0,910.0,92.0,4.4,29.5,794.0,682.67,515.17
2018,6,12,15,15,899.0,90.0,4.4,29.5,753.0,632.5,478.07
2018,6,12,15,30,888.0,88.0,4.4,29.5,712.0,581.66,439.55
2018,6,12,15,45,875.5,86.0,4.35,28.8,668.0,529.61,400.14
2018,6,12,16,0,863.0,84.0,4.3,28.1,624.0,477.51,359.35
2018,6,12,16,15,847.5,81.0,4.25,27.55,576.5,423.43,315.57
2018,6,12,16,30,832.0,78.0,4.2,27.0,529.0,370.07,271.03
2018,6,12,16,45,810.0,75.0,4.15,26.4,479.0,312.21,222.18
2018,6,12,17,0,788.0,72.0,4.1,25.8,429.0,259.53,176.69
2018,6,12,17,15,757.5,68.5,4.05,24.9,378.0,206.83,132.0
2018,6,12,17,30,727.0,65.0,4.0,24.0,327.0,157.35,91.7
2018,6,12,17,45,684.0,60.0,3.95,23.1,276.5,108.83,56.82
2018,6,12,18,0,641.0,55.0,3.9,22.2,226.0,65.22,33.25
2018,6,12,18,15,574.5,49.5,3.8,21.15,178.5,33.87,23.81
2018,6,12,18,30,508.0,44.0,3.7,20.1,131.0,31.75,21.79
2018,6,12,18,45,402.5,36.0,3.65,19.1,91.5,27.23,17.4
2018,6,12,19,0,297.0,28.0,3.6,18.1,52.0,22.48,10.49
2018,6,12,19,15,167.0,16.5,3.65,17.45,28.5,16.22,0.0
2018,6,12,19,30,37.0,5.0,3.7,16.8,5.0,4.91,0.0
2018,6,12,19,45,18.5,2.5,3.75,16.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,13,4,45,70.0,8.0,3.1,11.65,10.5,0.0,0.0
2018,6,13,5,0,140.0,16.0,3.2,11.9,21.0,30.79,0.0
2018,6,13,5,15,275.5,26.5,3.2,12.45,54.5,76.94,37.45
2018,6,13,5,30,411.0,37.0,3.2,13.0,88.0,133.27,88.19
2018,6,13,5,45,497.0,43.5,3.15,13.6,132.5,185.65,134.09
2018,6,13,6,0,583.0,50.0,3.1,14.2,177.0,246.99,188.09
2018,6,13,6,15,637.5,55.0,3.05,14.9,226.5,302.83,238.02
2018,6,13,6,30,692.0,60.0,3.0,15.6,276.0,364.82,291.78
2018,6,13,6,45,730.5,63.5,2.9,16.3,327.5,422.39,340.45
2018,6,13,7,0,769.0,67.0,2.8,17.0,379.0,482.82,389.57
2018,6,13,7,15,795.5,69.5,2.75,17.75,430.0,537.83,432.72
2018,6,13,7,30,822.0,72.0,2.7,18.5,481.0,593.95,475.08
2018,6,13,7,45,842.0,75.0,2.6,19.2,531.0,644.25,511.48
2018,6,13,8,0,862.0,78.0,2.5,19.9,581.0,697.16,546.56
2018,6,13,8,15,877.5,80.0,2.5,20.65,628.0,745.28,577.48
2018,6,13,8,30,893.0,82.0,2.5,21.4,675.0,792.44,607.07
2018,6,13,8,45,904.5,84.0,2.5,22.2,718.5,835.1,632.81
2018,6,13,9,0,916.0,86.0,2.5,23.0,762.0,876.02,656.89
2018,6,13,9,15,922.0,89.5,2.5,23.65,800.0,911.75,677.48
2018,6,13,9,30,928.0,93.0,2.5,24.3,838.0,944.98,696.18
2018,6,13,9,45,931.0,96.5,2.5,24.95,869.5,972.75,711.11
2018,6,13,10,0,934.0,100.0,2.5,25.6,901.0,997.58,724.05
2018,6,13,10,15,939.0,101.5,2.55,26.15,928.0,1019.19,735.66
2018,6,13,10,30,944.0,103.0,2.6,26.7,955.0,1037.73,745.35
2018,6,13,10,45,947.5,103.5,2.6,27.2,974.5,1050.56,751.11
2018,6,13,11,0,951.0,104.0,2.6,27.7,994.0,1060.11,754.93
2018,6,13,11,15,952.5,104.5,2.7,28.1,1006.5,1064.34,756.86
2018,6,13,11,30,954.0,105.0,2.8,28.5,1019.0,1065.2,756.8
2018,6,13,11,45,955.0,105.0,2.9,28.85,1024.5,1061.68,754.27
2018,6,13,12,0,956.0,105.0,3.0,29.2,1030.0,1054.83,749.74
2018,6,13,12,15,953.5,106.5,3.15,29.4,1027.5,1042.75,742.88
2018,6,13,12,30,951.0,108.0,3.3,29.6,1025.0,1027.49,734.03
2018,6,13,12,45,946.0,110.0,3.45,29.8,1015.0,1007.27,721.98
2018,6,13,13,0,941.0,112.0,3.6,30.0,1005.0,984.14,708.02
2018,6,13,13,15,937.5,111.5,3.8,29.9,988.5,957.13,692.6
2018,6,13,13,30,934.0,111.0,4.0,29.8,972.0,927.43,675.18
2018,6,13,13,45,929.0,109.5,4.2,29.65,948.0,892.91,654.44
2018,6,13,14,0,924.0,108.0,4.4,29.5,924.0,856.08,631.82
2018,6,13,14,15,916.5,107.5,4.55,29.15,894.0,816.1,607.0
2018,6,13,14,30,909.0,107.0,4.7,28.8,864.0,774.33,580.79
2018,6,13,14,45,899.5,105.0,4.85,28.45,827.5,728.14,551.03
2018,6,13,15,0,890.0,103.0,5.0,28.1,791.0,680.74,518.49
2018,6,13,15,15,879.0,101.0,5.0,28.1,750.5,631.43,481.57
2018,6,13,15,30,868.0,99.0,5.0,28.1,710.0,581.48,443.28
2018,6,13,15,45,854.0,97.0,5.2,27.0,665.5,529.59,404.76
2018,6,13,16,0,840.0,95.0,5.4,25.9,621.0,475.09,362.69
2018,6,13,16,15,823.0,91.0,5.4,25.15,573.0,420.35,318.06
2018,6,13,16,30,806.0,87.0,5.4,24.4,525.0,366.55,272.82
2018,6,13,16,45,782.0,84.0,5.4,23.65,475.0,312.69,226.58
2018,6,13,17,0,758.0,81.0,5.4,22.9,425.0,260.97,181.48
2018,6,13,17,15,726.5,76.0,5.35,22.0,374.0,208.3,136.31
2018,6,13,17,30,695.0,71.0,5.3,21.1,323.0,156.04,93.24
2018,6,13,17,45,650.0,66.0,5.2,20.2,273.0,108.77,58.74
2018,6,13,18,0,605.0,61.0,5.1,19.3,223.0,66.56,35.3
2018,6,13,18,15,538.5,54.0,5.0,18.5,176.0,37.6,27.37
2018,6,13,18,30,472.0,47.0,4.9,17.7,129.0,34.37,24.31
2018,6,13,18,45,369.5,38.0,4.75,16.9,90.0,29.05,19.15
2018,6,13,19,0,267.0,29.0,4.6,16.1,51.0,23.4,11.52
2018,6,13,19,15,149.5,17.0,4.6,15.6,28.0,16.71,0.0
2018,6,13,19,30,32.0,5.0,4.6,15.1,5.0,4.91,0.0
2018,6,13,19,45,16.0,2.5,4.6,14.6,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,4,45,52.0,8.0,4.05,11.3,10.0,0.0,0.0
2018,6,14,5,0,104.0,16.0,4.1,11.4,20.0,26.88,0.0
2018,6,14,5,15,227.5,28.0,4.15,11.75,52.0,70.6,34.85
2018,6,14,5,30,351.0,40.0,4.2,12.1,84.0,123.34,82.67
2018,6,14,5,45,439.0,48.0,4.2,12.5,127.5,174.75,127.54
2018,6,14,6,0,527.0,56.0,4.2,12.9,171.0,235.34,180.98
2018,6,14,6,15,583.5,62.0,4.15,13.3,219.5,291.07,231.17
2018,6,14,6,30,640.0,68.0,4.1,13.7,268.0,352.17,284.92
2018,6,14,6,45,680.0,73.0,4.05,14.1,319.0,409.44,334.38
2018,6,14,7,0,720.0,78.0,4.0,14.5,370.0,468.78,384.04
2018,6,14,7,15,750.5,81.5,3.95,14.95,421.5,524.92,429.57
2018,6,14,7,30,781.0,85.0,3.9,15.4,473.0,582.59,474.84
2018,6,14,7,45,805.0,88.0,3.8,15.9,523.5,636.64,515.67
2018,6,14,8,0,829.0,91.0,3.7,16.4,574.0,691.03,554.48
2018,6,14,8,15,847.0,93.0,3.65,16.95,621.5,736.4,584.82
2018,6,14,8,30,865.0,95.0,3.6,17.5,669.0,784.33,616.46
2018,6,14,8,45,879.0,96.5,3.55,18.05,712.5,827.48,644.03
2018,6,14,9,0,893.0,98.0,3.5,18.6,756.0,869.13,670.06
2018,6,14,9,15,905.0,98.5,3.5,19.1,795.5,906.2,692.92
2018,6,14,9,30,917.0,99.0,3.5,19.6,835.0,941.18,714.11
2018,6,14,9,45,927.5,98.5,3.5,20.1,869.0,971.41,731.85
2018,6,14,10,0,938.0,98.0,3.5,20.6,903.0,999.08,747.76
2018,6,14,10,15,943.0,99.0,3.6,21.0,929.5,1020.27,760.32
2018,6,14,10,30,948.0,100.0,3.7,21.4,956.0,1038.4,770.91
2018,6,14,10,45,952.0,101.0,3.8,21.8,976.5,1052.35,778.81
2018,6,14,11,0,956.0,102.0,3.9,22.2,997.0,1063.01,784.64
2018,6,14,11,15,958.0,102.5,4.05,22.4,1010.0,1067.82,787.7
2018,6,14,11,30,960.0,103.0,4.2,22.6,1023.0,1069.23,788.65
2018,6,14,11,45,960.0,104.0,4.3,22.85,1028.5,1065.77,786.02
2018,6,14,12,0,960.0,105.0,4.4,23.1,1034.0,1058.96,781.3
2018,6,14,12,15,957.0,106.5,4.55,23.05,1031.0,1046.4,774.23
2018,6,14,12,30,954.0,108.0,4.7,23.0,1028.0,1030.66,765.49
2018,6,14,12,45,950.0,109.0,4.8,23.0,1018.0,1010.39,753.09
2018,6,14,13,0,946.0,110.0,4.9,23.0,1008.0,987.17,738.67
2018,6,14,13,15,942.5,109.5,5.0,22.85,991.5,960.11,721.99
2018,6,14,13,30,939.0,109.0,5.1,22.7,975.0,930.33,703.31
2018,6,14,13,45,934.0,108.0,5.2,22.5,951.5,896.2,681.57
2018,6,14,14,0,929.0,107.0,5.3,22.3,928.0,859.74,657.94
2018,6,14,14,15,922.5,106.0,5.3,22.05,898.0,819.93,631.27
2018,6,14,14,30,916.0,105.0,5.3,21.8,868.0,778.23,602.99
2018,6,14,14,45,908.0,102.5,5.3,21.55,832.0,732.38,571.37
2018,6,14,15,0,900.0,100.0,5.3,21.3,796.0,685.17,537.19
2018,6,14,15,15,889.0,98.5,5.3,21.3,755.5,635.93,499.13
2018,6,14,15,30,878.0,97.0,5.3,21.3,715.0,586.02,459.66
2018,6,14,15,45,864.5,93.5,5.2,20.6,669.5,532.56,417.44
2018,6,14,16,0,851.0,90.0,5.1,19.9,624.0,479.16,373.96
2018,6,14,16,15,834.0,87.0,5.0,19.5,576.0,422.04,325.96
2018,6,14,16,30,817.0,84.0,4.9,19.1,528.0,368.62,279.59
2018,6,14,16,45,794.0,80.0,4.8,18.75,477.5,313.59,231.08
2018,6,14,17,0,771.0,76.0,4.7,18.4,427.0,260.58,183.77
2018,6,14,17,15,738.5,72.5,4.6,17.9,376.0,208.36,137.98
2018,6,14,17,30,706.0,69.0,4.5,17.4,325.0,159.58,96.97
2018,6,14,17,45,661.5,63.5,4.45,16.9,274.5,108.5,58.69
2018,6,14,18,0,617.0,58.0,4.4,16.4,224.0,65.23,33.99
2018,6,14,18,15,548.5,52.5,4.25,15.9,177.5,36.25,26.5
2018,6,14,18,30,480.0,47.0,4.1,15.4,131.0,34.3,24.52
2018,6,14,18,45,374.5,38.5,3.95,14.85,91.5,29.46,19.72
2018,6,14,19,0,269.0,30.0,3.8,14.3,52.0,24.35,12.55
2018,6,14,19,15,150.5,17.5,3.75,13.95,28.5,17.2,0.0
2018,6,14,19,30,32.0,5.0,3.7,13.6,5.0,4.91,0.0
2018,6,14,19,45,16.0,2.5,3.65,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,4,45,48.0,8.5,3.75,11.55,10.0,0.0,0.0
2018,6,15,5,0,96.0,17.0,3.9,11.7,20.0,26.96,0.0
2018,6,15,5,15,216.5,29.0,4.0,12.05,51.5,69.62,34.42
2018,6,15,5,30,337.0,41.0,4.1,12.4,83.0,121.16,81.28
2018,6,15,5,45,407.0,48.5,4.25,12.75,121.5,166.56,121.59
2018,6,15,6,0,477.0,56.0,4.4,13.1,160.0,219.16,168.63
2018,6,15,6,15,478.5,67.5,4.4,13.55,194.5,257.75,205.13
2018,6,15,6,30,480.0,79.0,4.4,14.0,229.0,296.12,240.24
2018,6,15,6,45,552.0,84.0,4.45,14.45,285.5,360.54,295.26
2018,6,15,7,0,624.0,89.0,4.5,14.9,342.0,431.39,354.33
2018,6,15,7,15,687.0,89.0,4.5,15.35,401.5,497.63,408.37
2018,6,15,7,30,750.0,89.0,4.5,15.8,461.0,567.41,463.83
2018,6,15,7,45,781.0,90.0,4.55,16.25,512.5,622.55,506.47
2018,6,15,8,0,812.0,91.0,4.6,16.7,564.0,678.67,547.94
2018,6,15,8,15,828.0,93.5,4.65,17.1,610.0,725.92,580.95
2018,6,15,8,30,844.0,96.0,4.7,17.5,656.0,768.62,610.13
2018,6,15,8,45,856.5,98.0,4.7,17.9,698.5,810.36,637.97
2018,6,15,9,0,869.0,100.0,4.7,18.3,741.0,850.56,664.32
2018,6,15,9,15,877.0,103.0,4.75,18.6,778.5,886.09,687.63
2018,6,15,9,30,885.0,106.0,4.8,18.9,816.0,919.37,709.22
2018,6,15,9,45,890.0,109.5,4.8,19.2,848.5,947.98,727.05
2018,6,15,10,0,895.0,113.0,4.8,19.5,881.0,973.86,742.93
2018,6,15,10,15,901.5,113.5,4.85,19.65,907.5,995.2,756.51
2018,6,15,10,30,908.0,114.0,4.9,19.8,934.0,1013.66,768.18
2018,6,15,10,45,913.0,114.5,4.95,20.0,954.5,1027.63,776.7
2018,6,15,11,0,918.0,115.0,5.0,20.2,975.0,1038.47,783.21
2018,6,15,11,15,921.0,115.5,5.1,20.2,988.0,1044.11,787.35
2018,6,15,11,30,924.0,116.0,5.2,20.2,1001.0,1046.5,789.41
2018,6,15,11,45,925.5,116.0,5.25,20.2,1007.0,1043.62,787.6
2018,6,15,12,0,927.0,116.0,5.3,20.2,1013.0,1037.51,783.71
2018,6,15,12,15,925.5,116.0,5.4,20.1,1010.5,1025.25,776.42
2018,6,15,12,30,924.0,116.0,5.5,20.0,1008.0,1009.91,767.06
2018,6,15,12,45,920.5,117.5,5.6,19.9,999.0,991.13,755.34
2018,6,15,13,0,917.0,119.0,5.7,19.8,990.0,969.48,741.6
2018,6,15,13,15,914.5,117.5,5.75,19.6,974.0,943.05,724.44
2018,6,15,13,30,912.0,116.0,5.8,19.4,958.0,913.95,705.32
2018,6,15,13,45,908.5,114.0,5.85,19.2,935.0,880.95,683.31
2018,6,15,14,0,905.0,112.0,5.9,19.0,912.0,845.6,659.43
2018,6,15,14,15,899.5,110.0,5.95,18.7,883.0,806.49,632.85
2018,6,15,14,30,894.0,108.0,6.0,18.4,854.0,765.49,604.58
2018,6,15,14,45,886.5,106.0,6.0,18.1,819.0,721.37,573.48
2018,6,15,15,0,879.0,104.0,6.0,17.8,784.0,675.9,539.66
2018,6,15,15,15,867.5,101.5,6.0,17.8,743.5,626.37,500.53
2018,6,15,15,30,856.0,99.0,6.0,17.8,703.0,576.27,460.08
2018,6,15,15,45,844.0,95.5,5.9,17.1,659.0,524.65,418.42
2018,6,15,16,0,832.0,92.0,5.8,16.4,615.0,472.97,375.46
2018,6,15,16,15,816.5,88.5,5.7,16.1,568.0,417.01,327.39
2018,6,15,16,30,801.0,85.0,5.6,15.8,521.0,364.58,280.94
2018,6,15,16,45,779.0,81.5,5.45,15.5,472.0,311.15,232.91
2018,6,15,17,0,757.0,78.0,5.3,15.2,423.0,259.64,186.08
2018,6,15,17,15,724.5,74.0,5.2,14.8,372.5,207.7,139.87
2018,6,15,17,30,692.0,70.0,5.1,14.4,322.0,159.21,98.5
2018,6,15,17,45,646.5,65.0,4.95,14.05,272.0,109.1,60.4
2018,6,15,18,0,601.0,60.0,4.8,13.7,222.0,66.97,35.96
2018,6,15,18,15,529.0,54.5,4.6,13.3,175.5,37.89,28.27
2018,6,15,18,30,457.0,49.0,4.4,12.9,129.0,36.06,26.35
2018,6,15,18,45,347.5,40.0,4.2,12.5,90.0,30.83,21.14
2018,6,15,19,0,238.0,31.0,4.0,12.1,51.0,24.25,12.81
2018,6,15,19,15,131.5,18.0,3.95,11.95,28.0,17.69,0.0
2018,6,15,19,30,25.0,5.0,3.9,11.8,5.0,4.91,0.0
2018,6,15,19,45,12.5,2.5,3.85,11.6,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,16,4,45,41.5,8.0,2.1,11.65,9.5,0.0,0.0
2018,6,16,5,0,83.0,16.0,2.2,11.8,19.0,24.55,0.0
2018,6,16,5,15,198.5,29.5,2.25,12.1,50.5,67.17,33.24
2018,6,16,5,30,314.0,43.0,2.3,12.4,82.0,117.89,79.33
2018,6,16,5,45,405.5,51.5,2.4,12.75,125.0,168.97,123.27
2018,6,16,6,0,497.0,60.0,2.5,13.1,168.0,229.42,175.9
2018,6,16,6,15,557.0,66.0,2.5,13.55,216.0,284.91,225.15
2018,6,16,6,30,617.0,72.0,2.5,14.0,264.0,346.11,278.22
2018,6,16,6,45,659.5,76.5,2.5,14.45,315.0,402.86,326.53
2018,6,16,7,0,702.0,81.0,2.5,14.9,366.0,462.98,376.02
2018,6,16,7,15,733.0,84.5,2.45,15.45,416.5,517.38,419.23
2018,6,16,7,30,764.0,88.0,2.4,16.0,467.0,574.56,463.03
2018,6,16,7,45,787.0,90.5,2.4,16.55,516.0,626.66,501.73
2018,6,16,8,0,810.0,93.0,2.4,17.1,565.0,679.05,538.72
2018,6,16,8,15,827.5,95.5,2.4,17.7,611.5,727.36,570.64
2018,6,16,8,30,845.0,98.0,2.4,18.3,658.0,771.2,598.73
2018,6,16,8,45,859.0,100.0,2.45,18.9,701.5,814.21,626.1
2018,6,16,9,0,873.0,102.0,2.5,19.5,745.0,855.78,652.06
2018,6,16,9,15,882.5,104.5,2.55,20.05,783.5,892.23,674.31
2018,6,16,9,30,892.0,107.0,2.6,20.6,822.0,926.51,694.9
2018,6,16,9,45,899.5,108.0,2.65,21.15,854.5,954.99,711.44
2018,6,16,10,0,907.0,109.0,2.7,21.7,887.0,980.85,726.21
2018,6,16,10,15,913.5,110.0,2.85,22.1,914.0,1002.99,739.82
2018,6,16,10,30,920.0,111.0,3.0,22.5,941.0,1022.19,751.56
2018,6,16,10,45,924.5,111.5,3.15,22.9,961.5,1035.85,759.73
2018,6,16,11,0,929.0,112.0,3.3,23.3,982.0,1046.33,765.92
2018,6,16,11,15,931.5,113.0,3.45,23.55,995.5,1052.09,769.58
2018,6,16,11,30,934.0,114.0,3.6,23.8,1009.0,1054.54,771.2
2018,6,16,11,45,935.0,114.0,3.8,24.0,1014.5,1051.19,769.64
2018,6,16,12,0,936.0,114.0,4.0,24.2,1020.0,1044.57,766.0
2018,6,16,12,15,935.0,114.0,4.2,24.25,1018.0,1032.76,759.42
2018,6,16,12,30,934.0,114.0,4.4,24.3,1016.0,1017.83,750.78
2018,6,16,12,45,931.0,114.5,4.65,24.3,1006.5,998.43,739.96
2018,6,16,13,0,928.0,115.0,4.9,24.3,997.0,976.11,727.41
2018,6,16,13,15,924.5,115.0,5.1,24.05,981.0,950.04,712.41
2018,6,16,13,30,921.0,115.0,5.3,23.8,965.0,921.3,695.32
2018,6,16,13,45,916.5,113.5,5.5,23.6,942.0,887.72,674.43
2018,6,16,14,0,912.0,112.0,5.7,23.4,919.0,851.82,651.56
2018,6,16,14,15,905.0,111.5,5.85,23.0,890.0,812.76,626.34
2018,6,16,14,30,898.0,111.0,6.0,22.6,861.0,771.89,599.39
2018,6,16,14,45,888.5,110.0,6.15,22.15,825.5,727.17,569.27
2018,6,16,15,0,879.0,109.0,6.3,21.7,790.0,681.25,536.26
2018,6,16,15,15,867.5,106.5,6.3,21.7,749.0,631.72,497.67
2018,6,16,15,30,856.0,104.0,6.3,21.7,708.0,581.61,457.77
2018,6,16,15,45,843.0,101.5,6.45,20.55,664.5,528.02,416.38
2018,6,16,16,0,830.0,99.0,6.6,19.4,621.0,476.53,375.01
2018,6,16,16,15,812.5,96.5,6.55,18.85,574.5,423.48,329.94
2018,6,16,16,30,795.0,94.0,6.5,18.3,528.0,371.42,284.5
2018,6,16,16,45,766.5,90.5,6.5,17.7,476.0,316.27,235.97
2018,6,16,17,0,738.0,87.0,6.5,17.1,424.0,263.74,189.15
2018,6,16,17,15,703.5,83.5,6.4,16.5,374.0,209.77,141.79
2018,6,16,17,30,669.0,80.0,6.3,15.9,324.0,162.23,101.57
2018,6,16,17,45,607.0,75.0,6.25,15.3,271.0,114.62,66.31
2018,6,16,18,0,545.0,70.0,6.2,14.7,218.0,73.93,42.9
2018,6,16,18,15,476.0,62.5,6.0,14.25,172.5,44.88,34.36
2018,6,16,18,30,407.0,55.0,5.8,13.8,127.0,41.65,31.18
2018,6,16,18,45,304.0,44.5,5.6,13.3,89.0,34.04,23.85
2018,6,16,19,0,201.0,34.0,5.4,12.8,51.0,26.76,14.83
2018,6,16,19,15,109.5,19.5,5.3,12.55,28.0,19.17,0.0
2018,6,16,19,30,18.0,5.0,5.2,12.3,5.0,4.91,0.0
2018,6,16,19,45,9.0,2.5,5.1,12.05,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,17,4,45,20.0,7.0,2.25,12.4,7.5,0.0,0.0
2018,6,17,5,0,40.0,14.0,2.3,12.5,15.0,17.99,0.0
2018,6,17,5,15,107.5,26.5,2.35,12.7,38.0,47.12,22.6
2018,6,17,5,30,175.0,39.0,2.4,12.9,61.0,83.99,56.8
2018,6,17,5,45,186.0,45.0,2.45,13.15,77.5,102.54,74.87
2018,6,17,6,0,197.0,51.0,2.5,13.4,94.0,122.36,93.76
2018,6,17,6,15,113.5,70.0,2.5,13.6,96.0,115.01,90.76
2018,6,17,6,30,30.0,89.0,2.5,13.8,98.0,102.12,81.17
2018,6,17,6,45,106.0,122.5,2.5,14.05,164.0,178.59,145.26
2018,6,17,7,0,182.0,156.0,2.5,14.3,230.0,259.04,211.63
2018,6,17,7,15,203.5,178.0,2.45,14.55,271.0,303.05,247.02
2018,6,17,7,30,225.0,200.0,2.4,14.8,312.0,354.55,287.63
2018,6,17,7,45,181.5,226.0,2.35,15.05,322.0,357.29,288.03
2018,6,17,8,0,138.0,252.0,2.3,15.3,332.0,361.62,289.4
2018,6,17,8,15,186.0,271.0,2.25,15.75,388.5,422.47,336.27
2018,6,17,8,30,234.0,290.0,2.2,16.2,445.0,486.58,384.27
2018,6,17,8,45,227.0,314.0,2.15,16.65,472.5,513.96,402.37
2018,6,17,9,0,220.0,338.0,2.1,17.1,500.0,540.15,419.46
2018,6,17,9,15,363.5,302.5,2.0,17.55,586.5,641.98,495.69
2018,6,17,9,30,507.0,267.0,1.9,18.0,673.0,751.56,573.91
2018,6,17,9,45,607.0,236.0,1.85,18.45,742.0,826.06,624.77
2018,6,17,10,0,707.0,205.0,1.8,18.9,811.0,900.48,672.65
2018,6,17,10,15,793.0,167.0,1.8,19.35,866.5,951.45,703.49
2018,6,17,10,30,879.0,129.0,1.8,19.8,922.0,1000.51,732.79
2018,6,17,10,45,885.0,128.5,1.8,20.3,942.0,1014.14,738.88
2018,6,17,11,0,891.0,128.0,1.8,20.8,962.0,1024.77,743.51
2018,6,17,11,15,895.0,127.5,1.85,21.2,975.5,1030.31,746.01
2018,6,17,11,30,899.0,127.0,1.9,21.6,989.0,1032.71,746.66
2018,6,17,11,45,902.0,126.5,1.95,22.0,995.5,1030.94,744.79
2018,6,17,12,0,905.0,126.0,2.0,22.4,1002.0,1026.01,741.06
2018,6,17,12,15,906.0,125.5,2.05,22.65,1001.5,1015.98,734.63
2018,6,17,12,30,907.0,125.0,2.1,22.9,1001.0,1002.87,726.36
2018,6,17,12,45,907.0,123.5,2.15,23.2,992.5,984.81,714.85
2018,6,17,13,0,907.0,122.0,2.2,23.5,984.0,963.82,701.51
2018,6,17,13,15,904.5,121.0,2.25,23.65,968.5,938.2,685.58
2018,6,17,13,30,902.0,120.0,2.3,23.8,953.0,909.92,667.86
2018,6,17,13,45,897.5,119.0,2.35,23.9,930.5,877.41,647.39
2018,6,17,14,0,893.0,118.0,2.4,24.0,908.0,842.63,625.24
2018,6,17,14,15,887.0,115.5,2.45,24.05,878.5,803.13,599.82
2018,6,17,14,30,881.0,113.0,2.5,24.1,849.0,761.81,572.86
2018,6,17,14,45,872.5,111.0,2.55,24.1,814.0,717.56,543.63
2018,6,17,15,0,864.0,109.0,2.6,24.1,779.0,672.07,511.69
2018,6,17,15,15,852.5,107.0,2.6,24.1,739.0,623.7,476.03
2018,6,17,15,30,841.0,105.0,2.6,24.1,699.0,574.77,439.04
2018,6,17,15,45,826.5,102.0,2.75,23.9,654.5,520.69,398.04
2018,6,17,16,0,812.0,99.0,2.9,23.7,610.0,468.87,357.26
2018,6,17,16,15,793.5,95.5,3.0,23.4,563.0,415.41,313.92
2018,6,17,16,30,775.0,92.0,3.1,23.1,516.0,363.06,270.14
2018,6,17,16,45,749.5,88.5,3.15,22.8,466.5,309.89,224.77
2018,6,17,17,0,724.0,85.0,3.2,22.5,417.0,259.03,180.7
2018,6,17,17,15,690.0,80.5,3.35,21.9,366.5,205.13,135.01
2018,6,17,17,30,656.0,76.0,3.5,21.3,316.0,157.51,95.85
2018,6,17,17,45,608.5,70.5,3.65,20.7,267.0,111.48,62.06
2018,6,17,18,0,561.0,65.0,3.8,20.1,218.0,70.79,38.67
2018,6,17,18,15,492.5,58.5,3.85,19.3,172.5,41.23,30.46
2018,6,17,18,30,424.0,52.0,3.9,18.5,127.0,38.7,28.03
2018,6,17,18,45,325.5,42.0,3.95,17.65,89.0,32.64,22.24
2018,6,17,19,0,227.0,32.0,4.0,16.8,51.0,25.03,13.39
2018,6,17,19,15,126.5,18.5,4.05,16.2,28.0,18.18,0.0
2018,6,17,19,30,26.0,5.0,4.1,15.6,5.0,4.91,0.0
2018,6,17,19,45,13.0,2.5,4.15,15.0,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,4,45,9.0,3.0,2.2,11.95,3.5,0.0,0.0
2018,6,18,5,0,18.0,6.0,2.4,12.3,7.0,7.79,0.0
2018,6,18,5,15,9.0,11.5,2.5,12.8,12.0,12.59,2.54
2018,6,18,5,30,0.0,17.0,2.6,13.3,17.0,16.4,7.86
2018,6,18,5,45,0.0,26.0,2.7,13.8,26.0,25.09,15.53
2018,6,18,6,0,0.0,35.0,2.8,14.3,35.0,33.79,23.13
2018,6,18,6,15,0.0,48.0,2.75,14.8,48.0,46.37,33.91
2018,6,18,6,30,0.0,61.0,2.7,15.3,61.0,58.95,44.54
2018,6,18,6,45,7.5,94.5,2.65,15.8,97.5,95.91,75.43
2018,6,18,7,0,15.0,128.0,2.6,16.3,134.0,133.94,106.68
2018,6,18,7,15,64.5,163.5,2.55,16.85,194.5,203.08,163.26
2018,6,18,7,30,114.0,199.0,2.5,17.4,255.0,279.19,224.09
2018,6,18,7,45,350.5,175.0,2.45,18.0,373.5,426.79,342.83
2018,6,18,8,0,587.0,151.0,2.4,18.6,492.0,585.72,465.06
2018,6,18,8,15,700.5,128.5,2.4,19.15,568.5,669.78,526.57
2018,6,18,8,30,814.0,106.0,2.4,19.7,645.0,758.7,587.22
2018,6,18,8,45,829.0,107.5,2.4,20.25,687.5,801.13,613.56
2018,6,18,9,0,844.0,109.0,2.4,20.8,730.0,837.95,635.96
2018,6,18,9,15,851.0,112.0,2.5,21.3,766.5,871.9,657.07
2018,6,18,9,30,858.0,115.0,2.6,21.8,803.0,903.63,676.53
2018,6,18,9,45,861.0,120.0,2.65,22.3,834.5,931.37,692.8
2018,6,18,10,0,864.0,125.0,2.7,22.8,866.0,956.36,707.21
2018,6,18,10,15,871.0,126.0,2.8,23.25,892.5,978.24,720.11
2018,6,18,10,30,878.0,127.0,2.9,23.7,919.0,997.34,731.22
2018,6,18,10,45,883.0,128.0,3.0,24.1,939.5,1011.56,739.35
2018,6,18,11,0,888.0,129.0,3.1,24.5,960.0,1022.76,745.61
2018,6,18,11,15,849.5,157.0,3.2,24.8,961.0,1014.43,739.59
2018,6,18,11,30,811.0,185.0,3.3,25.1,962.0,1009.22,735.85
2018,6,18,11,45,679.5,276.0,3.4,25.45,930.0,969.45,709.22
2018,6,18,12,0,548.0,367.0,3.5,25.8,898.0,923.05,673.52
2018,6,18,12,15,549.5,365.0,3.65,25.9,896.5,913.92,668.45
2018,6,18,12,30,551.0,363.0,3.8,26.0,895.0,902.74,661.7
2018,6,18,12,45,547.5,362.0,3.95,26.15,886.5,885.82,650.82
2018,6,18,13,0,544.0,361.0,4.1,26.3,878.0,867.19,638.74
2018,6,18,13,15,659.5,281.0,4.15,26.2,897.5,877.48,650.56
2018,6,18,13,30,775.0,201.0,4.2,26.1,917.0,879.61,654.35
2018,6,18,13,45,832.5,159.5,4.3,26.05,911.5,863.5,644.5
2018,6,18,14,0,890.0,118.0,4.4,26.0,906.0,840.68,630.15
2018,6,18,14,15,888.0,114.0,4.45,25.8,878.0,803.01,605.61
2018,6,18,14,30,886.0,110.0,4.5,25.6,850.0,763.23,579.44
2018,6,18,14,45,872.5,110.5,4.55,25.35,814.0,717.69,549.05
2018,6,18,15,0,859.0,111.0,4.6,25.1,778.0,671.28,516.13
2018,6,18,15,15,853.0,106.5,4.6,25.1,739.5,624.18,480.7
2018,6,18,15,30,847.0,102.0,4.6,25.1,701.0,576.05,443.62
2018,6,18,15,45,833.0,98.5,4.65,24.45,656.5,523.87,403.65
2018,6,18,16,0,819.0,95.0,4.7,23.8,612.0,469.13,360.45
2018,6,18,16,15,801.5,92.0,4.7,23.35,565.0,416.21,316.86
2018,6,18,16,30,784.0,89.0,4.7,22.9,518.0,364.29,272.82
2018,6,18,16,45,760.5,85.0,4.7,22.4,468.5,310.81,226.76
2018,6,18,17,0,737.0,81.0,4.7,21.9,419.0,259.41,181.8
2018,6,18,17,15,705.5,77.0,4.6,21.3,369.5,208.68,137.97
2018,6,18,17,30,674.0,73.0,4.5,20.7,320.0,158.28,96.08
2018,6,18,17,45,629.0,67.5,4.4,20.05,270.5,111.5,61.36
2018,6,18,18,0,584.0,62.0,4.3,19.4,221.0,69.77,37.1
2018,6,18,18,15,518.5,55.0,4.15,18.75,175.0,38.13,27.83
2018,6,18,18,30,453.0,48.0,4.0,18.1,129.0,34.94,24.81
2018,6,18,18,45,355.0,39.0,3.8,17.4,90.5,29.65,19.73
2018,6,18,19,0,257.0,30.0,3.6,16.7,52.0,24.04,12.77
2018,6,18,19,15,144.5,17.5,3.5,16.25,28.5,17.2,0.0
2018,6,18,19,30,32.0,5.0,3.4,15.8,5.0,4.91,0.0
2018,6,18,19,45,16.0,2.5,3.35,15.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.7,12.25,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,2.8,12.4,16.0,21.04,0.0
2018,6,19,5,15,145.5,24.0,2.8,12.75,38.5,52.18,24.28
2018,6,19,5,30,212.0,35.0,2.8,13.1,61.0,86.98,57.73
2018,6,19,5,45,350.5,43.5,2.8,13.45,109.5,145.45,105.26
2018,6,19,6,0,489.0,52.0,2.8,13.8,158.0,217.45,165.85
2018,6,19,6,15,459.5,62.0,2.8,14.1,181.5,243.64,192.51
2018,6,19,6,30,430.0,72.0,2.8,14.4,205.0,266.4,214.92
2018,6,19,6,45,511.5,79.0,2.8,14.7,265.0,334.67,272.64
2018,6,19,7,0,593.0,86.0,2.8,15.0,325.0,410.45,335.1
2018,6,19,7,15,605.5,92.0,2.8,15.4,364.5,452.97,369.58
2018,6,19,7,30,618.0,98.0,2.8,15.8,404.0,495.6,403.19
2018,6,19,7,45,652.0,103.5,2.8,16.2,456.0,551.8,446.37
2018,6,19,8,0,686.0,109.0,2.8,16.6,508.0,609.55,489.47
2018,6,19,8,15,726.0,108.0,2.8,17.25,561.0,664.33,528.04
2018,6,19,8,30,766.0,107.0,2.8,17.9,614.0,721.91,567.05
2018,6,19,8,45,824.0,99.5,2.8,18.5,677.5,783.97,608.41
2018,6,19,9,0,882.0,92.0,2.8,19.1,741.0,851.57,652.62
2018,6,19,9,15,893.0,93.0,2.8,19.8,779.5,888.13,674.16
2018,6,19,9,30,904.0,94.0,2.8,20.5,818.0,922.61,694.24
2018,6,19,9,45,913.5,94.0,2.8,21.15,851.5,952.32,711.01
2018,6,19,10,0,923.0,94.0,2.8,21.8,885.0,979.5,725.97
2018,6,19,10,15,928.5,95.0,2.85,22.35,912.0,1001.15,737.94
2018,6,19,10,30,934.0,96.0,2.9,22.9,939.0,1019.8,747.99
2018,6,19,10,45,939.0,96.0,2.95,23.4,959.5,1033.81,755.21
2018,6,19,11,0,944.0,96.0,3.0,23.9,980.0,1044.61,760.46
2018,6,19,11,15,946.5,97.0,3.05,24.25,993.5,1050.67,763.21
2018,6,19,11,30,949.0,98.0,3.1,24.6,1007.0,1053.39,763.95
2018,6,19,11,45,950.5,98.0,3.2,24.9,1013.5,1050.73,761.95
2018,6,19,12,0,952.0,98.0,3.3,25.2,1020.0,1044.75,757.93
2018,6,19,12,15,948.0,100.5,3.35,25.4,1017.5,1032.59,749.92
2018,6,19,12,30,944.0,103.0,3.4,25.6,1015.0,1017.3,740.0
2018,6,19,12,45,937.5,106.5,3.5,25.75,1005.0,997.57,727.77
2018,6,19,13,0,931.0,110.0,3.6,25.9,995.0,975.0,713.67
2018,6,19,13,15,928.5,109.5,3.7,25.95,980.0,949.44,697.84
2018,6,19,13,30,926.0,109.0,3.8,26.0,965.0,921.13,680.11
2018,6,19,13,45,922.0,107.5,3.9,26.0,942.0,887.98,659.12
2018,6,19,14,0,918.0,106.0,4.0,26.0,919.0,852.45,636.34
2018,6,19,14,15,912.0,104.0,4.1,25.8,889.5,812.66,610.88
2018,6,19,14,30,906.0,102.0,4.2,25.6,860.0,770.98,583.75
2018,6,19,14,45,897.5,101.0,4.3,25.45,825.0,726.78,554.35
2018,6,19,15,0,889.0,100.0,4.4,25.3,790.0,681.27,522.6
2018,6,19,15,15,878.0,98.0,4.4,25.3,750.0,632.18,485.76
2018,6,19,15,30,867.0,96.0,4.4,25.3,710.0,582.45,447.52
2018,6,19,15,45,853.0,93.5,4.5,24.55,665.5,530.27,407.99
2018,6,19,16,0,839.0,91.0,4.6,23.8,621.0,478.2,367.06
2018,6,19,16,15,821.5,88.0,4.6,23.15,573.5,421.54,320.94
2018,6,19,16,30,804.0,85.0,4.6,22.5,526.0,368.6,276.27
2018,6,19,16,45,780.5,82.0,4.65,21.9,476.5,314.99,230.08
2018,6,19,17,0,757.0,79.0,4.7,21.3,427.0,263.43,184.89
2018,6,19,17,15,725.5,75.0,4.65,20.45,376.5,211.6,140.1
2018,6,19,17,30,694.0,71.0,4.6,19.6,326.0,163.1,99.62
2018,6,19,17,45,650.5,66.0,4.55,18.75,276.5,112.91,61.9
2018,6,19,18,0,607.0,61.0,4.5,17.9,227.0,70.48,37.08
2018,6,19,18,15,542.5,54.0,4.4,17.15,180.0,37.24,27.25
2018,6,19,18,30,478.0,47.0,4.3,16.4,133.0,33.99,24.18
2018,6,19,18,45,379.5,39.0,4.2,15.65,94.0,29.61,19.87
2018,6,19,19,0,281.0,31.0,4.1,14.9,55.0,25.02,13.75
2018,6,19,19,15,159.0,18.5,4.05,14.5,30.5,18.18,0.0
2018,6,19,19,30,37.0,6.0,4.0,14.1,6.0,5.9,0.0
2018,6,19,19,45,18.5,3.0,3.95,13.7,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,20,4,45,70.5,7.5,3.25,11.0,10.0,0.0,0.0
2018,6,20,5,0,141.0,15.0,3.4,11.2,20.0,29.4,0.0
2018,6,20,5,15,272.5,25.5,3.45,11.65,52.5,73.98,34.26
2018,6,20,5,30,404.0,36.0,3.5,12.1,85.0,129.02,84.91
2018,6,20,5,45,443.5,40.5,3.6,12.6,117.0,166.3,119.96
2018,6,20,6,0,483.0,45.0,3.7,13.1,149.0,207.53,158.43
2018,6,20,6,15,412.0,52.0,3.7,13.6,157.0,214.87,170.2
2018,6,20,6,30,341.0,59.0,3.7,14.1,165.0,214.48,173.55
2018,6,20,6,45,406.5,78.5,3.75,14.6,226.5,284.42,232.87
2018,6,20,7,0,472.0,98.0,3.8,15.1,288.0,360.15,295.56
2018,6,20,7,15,611.5,93.5,3.8,15.6,374.0,457.62,374.85
2018,6,20,7,30,751.0,89.0,3.8,16.1,460.0,565.82,460.4
2018,6,20,7,45,745.0,96.0,3.8,16.65,496.0,603.14,488.1
2018,6,20,8,0,739.0,103.0,3.8,17.2,532.0,638.33,513.63
2018,6,20,8,15,732.5,115.0,3.75,17.75,569.5,676.28,539.3
2018,6,20,8,30,726.0,127.0,3.7,18.3,607.0,713.81,564.05
2018,6,20,8,45,820.0,106.5,3.7,18.85,682.5,791.93,617.93
2018,6,20,9,0,914.0,86.0,3.7,19.4,758.0,871.83,671.37
2018,6,20,9,15,916.5,91.5,3.7,19.9,795.5,906.8,692.47
2018,6,20,9,30,919.0,97.0,3.7,20.4,833.0,939.08,711.81
2018,6,20,9,45,918.0,104.5,3.75,20.9,865.0,967.42,728.63
2018,6,20,10,0,917.0,112.0,3.8,21.4,897.0,992.62,743.28
2018,6,20,10,15,924.0,112.5,3.85,21.75,925.0,1015.03,756.48
2018,6,20,10,30,931.0,113.0,3.9,22.1,953.0,1034.51,767.74
2018,6,20,10,45,936.0,113.0,4.0,22.5,973.5,1048.43,775.58
2018,6,20,11,0,941.0,113.0,4.1,22.9,994.0,1059.15,781.42
2018,6,20,11,15,944.5,113.5,4.2,23.0,1008.0,1065.62,785.48
2018,6,20,11,30,948.0,114.0,4.3,23.1,1022.0,1068.76,787.48
2018,6,20,11,45,950.0,113.5,4.45,23.25,1028.5,1066.04,785.92
2018,6,20,12,0,952.0,113.0,4.6,23.4,1035.0,1060.0,782.57
2018,6,20,12,15,952.5,112.5,4.7,23.4,1033.5,1049.19,776.38
2018,6,20,12,30,953.0,112.0,4.8,23.4,1032.0,1035.16,768.11
2018,6,20,12,45,952.5,110.5,4.9,23.35,1023.5,1016.03,756.59
2018,6,20,13,0,952.0,109.0,5.0,23.3,1015.0,993.83,742.99
2018,6,20,13,15,949.5,108.5,5.05,23.1,999.0,967.81,726.79
2018,6,20,13,30,947.0,108.0,5.1,22.9,983.0,938.99,708.61
2018,6,20,13,45,943.0,106.5,5.2,22.75,960.0,905.25,687.07
2018,6,20,14,0,939.0,105.0,5.3,22.6,937.0,869.07,663.61
2018,6,20,14,15,933.0,103.5,5.3,22.3,907.5,829.06,637.02
2018,6,20,14,30,927.0,102.0,5.3,22.0,878.0,787.09,608.75
2018,6,20,14,45,919.5,100.0,5.3,21.75,842.5,741.82,577.66
2018,6,20,15,0,912.0,98.0,5.3,21.5,807.0,695.11,544.31
2018,6,20,15,15,901.5,96.5,5.3,21.5,766.5,645.8,506.33
2018,6,20,15,30,891.0,95.0,5.3,21.5,726.0,595.75,466.88
2018,6,20,15,45,877.5,92.5,5.2,20.85,681.0,542.69,425.02
2018,6,20,16,0,864.0,90.0,5.1,20.2,636.0,489.65,381.9
2018,6,20,16,15,847.5,86.5,5.05,19.7,587.5,434.69,335.89
2018,6,20,16,30,831.0,83.0,5.0,19.2,539.0,377.31,286.74
2018,6,20,16,45,808.5,79.5,4.9,18.7,488.5,322.13,238.25
2018,6,20,17,0,786.0,76.0,4.8,18.2,438.0,268.88,190.74
2018,6,20,17,15,755.0,72.0,4.7,17.65,386.5,215.58,143.82
2018,6,20,17,30,724.0,68.0,4.6,17.1,335.0,165.54,101.34
2018,6,20,17,45,682.0,63.0,4.5,16.55,284.5,116.98,64.48
2018,6,20,18,0,640.0,58.0,4.4,16.0,234.0,69.98,35.83
2018,6,20,18,15,576.5,52.5,4.25,15.4,186.5,35.95,26.32
2018,6,20,18,30,513.0,47.0,4.1,14.8,139.0,33.96,24.34
2018,6,20,18,45,413.5,38.5,3.9,14.25,98.5,29.09,19.57
2018,6,20,19,0,314.0,30.0,3.7,13.7,58.0,23.94,13.09
2018,6,20,19,15,179.0,18.0,3.7,13.35,32.0,14.68,0.0
2018,6,20,19,30,44.0,6.0,3.7,13.0,6.0,5.9,0.0
2018,6,20,19,45,22.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.5,2.95,10.65,10.0,0.0,0.0
2018,6,21,5,0,141.0,15.0,3.1,10.9,20.0,29.3,0.0
2018,6,21,5,15,274.5,25.5,3.2,11.35,53.0,73.99,33.82
2018,6,21,5,30,408.0,36.0,3.3,11.8,86.0,129.53,85.16
2018,6,21,5,45,475.0,43.0,3.35,12.25,126.0,176.86,127.73
2018,6,21,6,0,542.0,50.0,3.4,12.7,166.0,231.19,176.64
2018,6,21,6,15,535.5,59.5,3.35,13.2,199.5,268.1,212.29
2018,6,21,6,30,529.0,69.0,3.3,13.7,233.0,303.93,245.62
2018,6,21,6,45,620.5,71.5,3.3,14.25,297.0,376.85,307.26
2018,6,21,7,0,712.0,74.0,3.3,14.8,361.0,457.19,373.34
2018,6,21,7,15,765.0,74.5,3.25,15.4,420.0,522.34,425.53
2018,6,21,7,30,818.0,75.0,3.2,16.0,479.0,591.11,478.86
2018,6,21,7,45,788.0,90.0,3.2,16.55,512.0,624.47,503.04
2018,6,21,8,0,758.0,105.0,3.2,17.1,545.0,653.36,523.11
2018,6,21,8,15,814.0,98.5,3.15,17.7,606.0,718.45,568.28
2018,6,21,8,30,870.0,92.0,3.1,18.3,667.0,782.11,610.82
2018,6,21,8,45,892.5,90.5,3.05,18.9,714.0,829.28,640.61
2018,6,21,9,0,915.0,89.0,3.0,19.5,761.0,875.52,669.26
2018,6,21,9,15,925.5,90.0,3.0,20.1,800.5,912.71,691.51
2018,6,21,9,30,936.0,91.0,3.0,20.7,840.0,947.69,712.03
2018,6,21,9,45,944.5,91.5,2.95,21.3,874.0,977.87,728.71
2018,6,21,10,0,953.0,92.0,2.9,21.9,908.0,1005.36,743.44
2018,6,21,10,15,959.5,93.0,2.9,22.4,936.5,1028.59,756.0
2018,6,21,10,30,966.0,94.0,2.9,22.9,965.0,1048.76,766.57
2018,6,21,10,45,970.0,95.0,2.9,23.45,986.0,1063.26,773.36
2018,6,21,11,0,974.0,96.0,2.9,24.0,1007.0,1074.43,778.11
2018,6,21,11,15,976.5,96.0,2.95,24.35,1020.5,1079.66,780.29
2018,6,21,11,30,979.0,96.0,3.0,24.7,1034.0,1081.45,780.43
2018,6,21,11,45,980.5,96.0,3.05,25.05,1040.5,1078.8,777.88
2018,6,21,12,0,982.0,96.0,3.1,25.4,1047.0,1072.72,773.29
2018,6,21,12,15,977.5,99.0,3.25,25.6,1044.5,1060.37,766.15
2018,6,21,12,30,973.0,102.0,3.4,25.8,1042.0,1044.78,756.97
2018,6,21,12,45,965.5,106.0,3.5,26.0,1031.5,1024.2,744.16
2018,6,21,13,0,958.0,110.0,3.6,26.2,1021.0,1000.7,729.46
2018,6,21,13,15,955.0,109.5,3.7,26.25,1005.0,974.12,713.14
2018,6,21,13,30,952.0,109.0,3.8,26.3,989.0,944.75,694.87
2018,6,21,13,45,948.0,107.5,3.95,26.3,966.0,910.89,673.87
2018,6,21,14,0,944.0,106.0,4.1,26.3,943.0,874.58,650.98
2018,6,21,14,15,938.0,104.5,4.15,26.15,913.0,834.42,625.1
2018,6,21,14,30,932.0,103.0,4.2,26.0,883.0,792.28,597.58
2018,6,21,14,45,924.5,101.0,4.25,25.85,847.5,746.83,567.38
2018,6,21,15,0,917.0,99.0,4.3,25.7,812.0,699.93,534.95
2018,6,21,15,15,906.5,97.0,4.3,25.7,771.0,649.94,497.68
2018,6,21,15,30,896.0,95.0,4.3,25.7,730.0,599.2,458.93
2018,6,21,15,45,882.5,92.0,4.3,25.15,684.5,545.45,417.83
2018,6,21,16,0,869.0,89.0,4.3,24.6,639.0,491.72,375.4
2018,6,21,16,15,851.0,86.5,4.25,24.15,590.5,436.79,330.51
2018,6,21,16,30,833.0,84.0,4.2,23.7,542.0,379.59,282.65
2018,6,21,16,45,809.5,81.5,4.2,23.3,491.5,324.88,235.65
2018,6,21,17,0,786.0,79.0,4.2,22.9,441.0,272.2,189.65
2018,6,21,17,15,755.5,74.5,4.15,22.2,389.5,218.53,143.51
2018,6,21,17,30,725.0,70.0,4.1,21.5,338.0,168.07,101.54
2018,6,21,17,45,681.0,65.5,4.0,20.8,287.0,116.59,63.0
2018,6,21,18,0,637.0,61.0,3.9,20.1,236.0,72.86,37.47
2018,6,21,18,15,570.0,54.5,3.7,19.2,187.5,37.6,27.33
2018,6,21,18,30,503.0,48.0,3.5,18.3,139.0,34.82,24.71
2018,6,21,18,45,399.0,39.5,3.25,17.4,98.0,30.0,20.07
2018,6,21,19,0,295.0,31.0,3.0,16.5,57.0,24.91,13.74
2018,6,21,19,15,166.5,18.5,3.0,16.0,31.5,15.16,0.0
2018,6,21,19,30,38.0,6.0,3.0,15.5,6.0,5.9,0.0
2018,6,21,19,45,19.0,3.0,2.95,15.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
