Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,0,497.0,76.0,4.8,18.9,214.0,81.77,48.17
2018,7,1,18,15,429.5,66.5,4.65,18.25,168.5,47.97,36.53
2018,7,1,18,30,362.0,57.0,4.5,17.6,123.0,42.33,31.34
2018,7,1,18,45,272.5,44.0,4.4,16.95,85.5,33.41,23.07
2018,7,1,19,0,183.0,31.0,4.3,16.3,48.0,24.03,13.28
2018,7,1,19,15,104.5,18.0,4.25,15.95,26.5,14.18,0.0
2018,7,1,19,30,26.0,5.0,4.2,15.6,5.0,4.91,0.0
2018,7,1,19,45,13.0,2.5,4.2,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.15,13.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,9.76,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,38.18,9.6
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,73.11,47.21
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,115.92,83.48
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,165.58,125.92
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,213.23,167.33
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,265.51,212.04
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,315.75,254.3
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,369.09,297.94
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,427.76,344.7
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,490.5,393.34
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,547.8,436.41
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,604.22,477.75
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,654.17,513.08
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,704.39,547.75
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,749.12,577.58
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,793.29,605.7
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,821.64,622.98
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,846.97,638.2
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,865.93,649.3
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,881.26,657.27
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,905.46,672.24
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,927.64,685.7
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,945.65,696.82
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,961.31,706.21
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,967.94,710.0
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,971.99,712.25
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,971.4,711.55
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,968.16,709.22
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,958.85,703.83
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,947.02,696.83
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,930.31,686.2
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,911.3,674.05
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,884.99,657.96
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,856.8,640.15
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,823.81,618.76
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,789.39,596.02
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,752.46,571.64
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,714.51,545.98
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,672.67,516.79
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,630.43,486.62
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,584.27,451.84
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,538.41,416.63
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,491.08,381.5
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,444.45,345.76
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,396.07,306.71
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,349.2,267.99
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,300.93,227.52
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,255.09,188.61
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,209.26,150.1
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,166.79,115.23
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,125.33,83.47
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,88.22,58.6
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,56.17,44.07
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,45.46,34.35
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,33.78,23.57
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,21.54,11.39
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,13.6,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,3.93,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,15.86,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,52.39,12.79
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,100.36,64.49
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,143.65,102.43
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,194.78,147.18
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,205.27,161.01
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,211.52,169.64
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,280.25,227.47
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,355.84,289.57
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,435.52,353.54
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,520.14,419.65
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,588.92,472.06
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,660.86,525.48
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,710.6,559.13
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,759.97,591.67
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,804.76,620.22
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,844.03,644.44
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,878.7,665.88
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,910.84,685.44
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,936.75,700.67
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,959.65,713.89
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,983.32,728.12
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,1004.33,740.59
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,1021.06,750.42
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,1034.81,758.4
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,1041.5,762.66
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,1045.03,765.0
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,1043.87,764.03
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,1039.53,761.11
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,1028.11,754.08
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,1013.69,745.18
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,993.52,732.5
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,970.69,718.07
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,945.52,702.53
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,917.73,685.22
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,885.23,664.35
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,850.47,641.76
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,812.01,616.63
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,771.74,589.94
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,727.71,560.22
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,682.32,527.38
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,633.29,490.33
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,583.8,452.1
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,532.82,412.64
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,481.98,372.12
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,428.64,328.29
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,376.26,284.05
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,320.31,236.16
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,269.11,191.47
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,216.98,146.67
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,168.45,106.18
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,122.01,71.08
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,80.78,45.81
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,45.3,34.18
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,41.15,30.3
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,33.45,23.08
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,25.74,14.55
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,15.05,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,4.91,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,16.43,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,52.97,10.8
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,102.11,64.95
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,124.89,88.46
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,148.2,111.47
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,110.5,85.69
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,48.3,35.5
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,70.94,54.56
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,94.15,73.76
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,136.2,108.39
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,183.91,147.04
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,258.61,207.99
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,334.16,268.38
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,420.75,336.1
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,506.45,401.47
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,637.41,501.86
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,775.83,602.78
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,837.4,643.13
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,898.78,683.05
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,934.72,705.16
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,968.75,725.98
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,992.12,740.12
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,1012.72,752.51
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,1028.39,761.66
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,1041.01,768.9
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,1048.51,773.3
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,1052.74,775.69
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,1051.67,774.71
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,1047.31,771.68
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,1037.2,765.2
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,1023.9,756.82
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,1005.99,745.87
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,985.02,732.88
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,960.09,716.7
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,932.27,698.56
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,900.39,677.6
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,865.94,654.77
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,826.7,628.7
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,785.4,600.97
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,741.16,570.62
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,695.37,538.5
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,646.52,501.53
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,596.85,463.04
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,544.12,422.19
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,491.22,379.87
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,437.12,335.04
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,383.61,289.38
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,325.62,239.23
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,272.56,192.24
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,219.19,145.52
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,168.9,102.83
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,120.07,65.58
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,76.1,39.06
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,34.56,24.87
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,32.05,22.47
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,27.56,18.12
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,22.82,12.29
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,14.09,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,5.9,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,18.95,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,59.63,9.52
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,116.5,72.15
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,164.47,115.11
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,220.72,165.0
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,255.23,199.03
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,287.52,229.72
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,332.69,268.99
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,378.3,307.13
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,461.62,373.87
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,553.56,444.98
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,616.51,491.78
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,678.88,535.5
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,727.13,566.29
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,774.46,595.65
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,818.03,621.15
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,859.99,644.76
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,897.39,665.71
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,932.57,684.83
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,963.03,700.57
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,990.77,714.37
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,1012.76,724.37
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,1031.63,732.4
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,1045.77,738.44
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,1056.59,742.54
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,1062.51,744.87
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,1065.0,745.27
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,1063.07,744.02
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,1057.71,740.75
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,1046.08,734.14
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,1031.19,725.59
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,1010.33,714.04
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,986.56,700.54
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,960.65,685.92
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,931.94,669.29
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,899.58,649.68
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,864.69,628.22
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,825.45,604.1
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,784.18,578.26
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,739.05,549.38
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,692.4,518.77
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,643.52,483.29
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,593.81,446.3
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,540.98,406.89
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,488.08,366.07
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,433.18,322.18
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,379.08,277.6
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,324.58,231.67
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,268.27,183.66
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,214.9,138.43
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,164.75,97.15
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,111.68,59.66
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,66.25,33.39
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,29.99,20.27
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,23.51,14.58
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,18.7,10.19
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,13.55,4.78
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,8.44,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,2.95,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,6.75,0.03
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,8.68,1.7
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,10.61,3.35
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,32.51,21.87
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,54.7,40.43
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,114.95,90.24
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,176.64,140.0
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,125.52,97.81
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,78.36,58.76
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,87.58,65.93
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,96.9,73.04
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,77.92,57.45
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,59.03,42.06
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,70.68,51.12
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,82.33,60.06
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,295.55,229.62
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,514.01,391.46
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,655.15,491.05
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,802.17,590.26
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,889.23,645.15
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,972.69,695.48
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,987.83,703.7
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,1006.75,714.99
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,1012.72,717.63
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,1015.44,718.43
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,1006.65,714.03
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,994.69,707.67
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,977.64,697.68
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,957.55,685.71
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,929.51,668.78
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,899.14,650.25
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,861.46,626.82
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,822.62,602.34
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,793.97,584.77
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,761.38,564.25
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,719.04,536.7
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,674.97,507.37
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,626.71,471.97
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,577.54,435.03
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,526.31,396.93
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,474.94,357.37
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,419.42,312.95
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,363.44,267.19
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,311.72,223.49
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,260.94,179.7
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,209.53,135.76
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,160.56,95.08
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,113.69,60.56
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,69.44,34.18
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,34.56,24.21
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,32.94,22.62
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,28.06,18.01
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,22.88,11.82
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,13.65,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,4.91,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,18.18,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,56.75,2.63
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,112.09,67.3
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,162.66,111.73
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,221.83,163.27
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,277.04,212.42
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,337.6,264.97
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,394.98,313.62
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,455.42,362.91
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,511.12,406.99
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,565.57,448.64
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,618.64,487.66
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,671.85,524.18
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,719.79,555.82
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,766.86,586.3
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,809.98,613.52
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,851.47,639.26
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,889.03,662.28
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,924.34,683.58
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,954.27,700.97
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,981.48,716.51
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,1003.84,729.61
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,1023.16,740.77
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,1038.35,749.01
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,1050.25,755.21
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,1055.73,758.21
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,1057.81,759.17
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,1055.44,757.09
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,1049.67,752.96
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,1038.22,745.6
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,1023.54,736.29
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,1003.44,723.53
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,980.5,708.99
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,940.88,683.88
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,900.06,657.86
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,813.28,600.46
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,729.3,539.48
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,735.9,548.62
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,733.16,550.36
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,651.23,490.27
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,578.71,436.23
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,571.19,432.62
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,552.05,419.2
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,507.74,386.32
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,463.73,352.32
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,406.13,306.51
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,353.16,263.16
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,312.32,226.91
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,264.31,183.62
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,213.41,139.33
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,164.09,97.6
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,115.47,60.94
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,71.24,34.56
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,33.86,23.84
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,28.67,19.18
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,24.92,15.54
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,20.97,10.44
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,16.22,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,5.9,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,16.91,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,55.43,0.0
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,111.03,66.75
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,160.55,110.9
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,218.6,161.99
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,274.38,212.13
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,335.52,265.76
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,391.92,314.38
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,451.23,363.64
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,506.8,408.44
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,563.65,452.68
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,612.73,489.64
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,664.44,526.16
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,712.98,558.75
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,760.67,590.1
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,804.04,617.71
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,845.78,643.75
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,882.28,666.44
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,916.43,687.35
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,944.77,703.9
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,970.29,718.5
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,993.75,732.27
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,1014.23,744.07
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,1029.58,752.7
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,1041.73,759.32
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,1048.58,763.2
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,1052.1,765.03
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,1050.74,763.61
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,1046.03,760.23
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,1035.52,754.08
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,1021.76,745.87
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,1003.41,734.28
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,982.02,720.71
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,956.19,704.33
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,927.54,686.01
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,894.97,665.08
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,859.95,642.35
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,820.98,616.81
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,780.01,589.65
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,734.99,559.54
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,688.58,527.74
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,639.57,490.9
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,589.75,452.57
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,537.75,412.6
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,485.68,371.3
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,431.57,327.05
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,378.17,282.05
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,320.27,232.53
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,267.3,186.14
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,214.69,140.6
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,165.04,98.92
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,116.41,62.22
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,72.39,35.98
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,32.21,22.49
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,29.56,20.01
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,25.86,16.4
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,22.0,11.2
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,16.71,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,5.9,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,16.28,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,54.22,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,109.3,65.46
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,158.76,109.56
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,217.87,161.35
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,272.27,210.3
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,333.15,263.69
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,389.79,312.45
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,449.45,361.91
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,504.94,406.26
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,561.72,449.88
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,610.73,486.13
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,662.38,521.83
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,710.88,553.23
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,758.53,583.26
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,801.47,609.26
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,842.74,633.56
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,878.98,654.43
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,912.94,673.49
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,942.7,689.39
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,969.71,703.34
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,991.76,714.67
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,1010.81,724.09
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,1025.3,730.78
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,1036.54,735.5
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,1042.95,737.87
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,1046.02,738.28
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,1044.23,736.33
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,1039.1,732.4
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,1029.18,726.83
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,1016.03,719.25
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,998.27,708.6
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,977.45,696.02
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,952.26,681.3
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,924.26,664.64
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,891.79,645.02
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,856.87,623.56
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,817.49,599.33
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,776.1,573.62
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,732.29,545.71
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,686.96,515.95
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,638.47,480.25
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,589.14,443.09
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,537.69,405.07
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,486.07,365.43
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,432.06,322.15
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,378.6,277.93
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,320.79,229.33
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,267.79,183.64
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,214.39,138.1
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,163.94,96.37
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,115.07,60.0
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,70.69,33.95
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,33.94,23.63
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,28.75,19.01
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,24.55,15.03
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,20.1,9.47
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,15.73,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,5.9,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,17.42,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,55.52,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,110.68,64.39
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,161.44,109.92
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,221.52,162.64
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,277.44,212.84
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,338.75,266.51
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,395.94,315.61
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,456.1,365.26
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,510.23,408.12
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,567.8,451.78
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,621.56,490.77
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,675.36,526.87
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,724.15,558.07
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,772.0,587.85
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,816.25,614.42
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,858.83,639.28
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,895.4,660.11
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,929.49,679.03
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,959.26,694.9
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,986.07,708.73
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,1008.49,720.82
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,1027.86,731.01
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,1043.64,739.14
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,1056.11,745.28
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,1062.66,749.04
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,1065.8,750.81
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,1064.0,750.17
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,1058.77,747.49
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,1048.68,742.41
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,1035.28,735.27
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,1016.21,724.68
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,994.05,712.06
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,967.94,696.96
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,938.97,679.88
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,906.36,660.48
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,871.19,639.12
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,831.56,614.8
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,789.86,588.79
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,745.33,560.33
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,699.26,530.12
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,649.38,493.15
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,598.64,454.64
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,545.95,415.87
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,493.11,375.33
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,438.15,330.87
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,383.81,285.47
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,328.58,238.23
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,271.51,188.79
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,217.71,142.25
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,166.86,99.6
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,117.06,62.05
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,71.87,35.28
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,34.9,24.89
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,29.66,20.14
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,25.51,16.12
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,21.13,10.35
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,16.22,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,5.9,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,15.24,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,52.63,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,108.3,63.27
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,158.38,108.37
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,217.44,160.07
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,273.62,210.58
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,335.37,264.75
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,392.42,313.9
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,452.54,363.72
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,509.38,408.79
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,565.02,451.18
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,617.92,489.99
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,670.96,526.19
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,719.86,557.79
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,767.88,588.06
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,811.8,614.45
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,854.1,639.16
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,890.79,660.5
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,924.95,679.94
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,954.27,695.41
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,980.58,708.81
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,1003.32,720.78
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,1023.05,730.86
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,1038.21,738.61
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,1050.1,744.4
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,1056.11,747.2
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,1058.73,748.02
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,1056.47,745.76
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,1050.82,741.49
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,1040.81,735.35
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,1027.5,727.21
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,1009.51,716.69
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,988.39,704.15
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,962.86,688.96
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,934.46,671.84
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,902.09,652.27
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,867.22,630.83
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,827.01,605.94
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,784.8,579.37
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,739.86,550.79
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,693.49,520.46
2018,7,11,15,15,902.0,88.5,4.5,31.0,759.0,644.5,484.58
2018,7,11,15,30,892.0,87.0,4.5,31.0,719.0,594.66,447.19
2018,7,11,15,45,878.0,85.5,4.65,29.95,674.5,542.09,408.9
2018,7,11,16,0,864.0,84.0,4.8,28.9,630.0,489.52,369.05
