Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,11.9,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,31.7,0.0
2018,7,31,5,45,147.0,33.5,3.1,13.65,51.5,74.44,47.43
2018,7,31,6,0,216.0,51.0,3.2,14.1,83.0,119.73,87.06
2018,7,31,6,15,272.0,68.0,3.15,14.8,124.0,167.86,128.88
2018,7,31,6,30,328.0,85.0,3.1,15.5,165.0,221.94,175.62
2018,7,31,6,45,370.0,99.0,3.05,16.15,209.5,272.51,219.07
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,327.06,264.68
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,384.7,311.61
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,446.14,360.17
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,502.52,403.47
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,564.22,449.49
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,615.7,486.15
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,667.63,522.1
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,713.38,552.87
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,758.68,582.61
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,798.55,607.3
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,837.24,630.77
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,870.7,650.66
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,902.34,669.15
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,928.49,684.39
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,952.32,698.07
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,966.05,705.12
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,981.24,713.26
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,990.15,718.17
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,996.12,721.3
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,996.05,720.63
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,992.95,718.14
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,984.83,713.2
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,973.69,706.41
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,958.07,696.74
2018,7,31,13,0,827.0,170.0,4.0,29.0,936.0,939.5,685.18
2018,7,31,13,15,824.5,168.0,4.05,28.85,921.0,914.17,669.54
2018,7,31,13,30,822.0,166.0,4.1,28.7,906.0,886.3,652.2
2018,7,31,13,45,817.5,162.5,4.2,28.55,883.5,852.87,631.22
2018,7,31,14,0,813.0,159.0,4.3,28.4,861.0,817.31,608.6
2018,7,31,14,15,807.0,155.5,4.35,28.05,832.5,778.61,583.85
2018,7,31,14,30,801.0,152.0,4.4,27.7,804.0,738.21,557.61
2018,7,31,14,45,793.5,148.0,4.4,27.4,770.0,694.77,527.35
2018,7,31,15,0,786.0,144.0,4.4,27.1,736.0,650.12,495.32
2018,7,31,15,15,771.5,141.0,4.4,27.1,695.5,601.18,458.76
2018,7,31,15,30,757.0,138.0,4.4,27.1,655.0,550.38,420.03
2018,7,31,15,45,743.5,132.0,4.45,26.05,611.5,498.77,381.45
2018,7,31,16,0,730.0,126.0,4.5,25.0,568.0,447.41,341.66
2018,7,31,16,15,713.5,119.0,4.55,24.15,521.0,394.4,298.92
2018,7,31,16,30,697.0,112.0,4.6,23.3,474.0,342.4,255.61
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,288.66,209.97
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,237.28,165.74
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,187.31,123.61
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,141.31,86.79
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,96.28,55.5
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,56.89,35.83
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,41.17,30.41
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,34.94,24.45
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,24.44,13.72
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,14.21,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,16.54,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,44.51,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,93.0,57.71
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,148.51,106.27
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,201.83,153.25
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,262.81,206.57
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,312.7,250.54
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,365.09,295.08
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,428.2,346.79
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,495.79,400.37
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,526.12,423.22
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,553.38,442.92
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,614.85,487.74
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,677.91,531.6
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,736.78,570.61
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,799.19,611.15
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,839.55,636.32
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,873.39,656.88
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,906.73,676.64
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,937.85,694.73
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,962.8,709.98
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,984.95,723.42
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,1001.64,732.98
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,1015.24,740.61
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,1023.21,745.87
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,1027.87,749.11
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,1027.65,749.12
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,1024.08,747.05
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,1014.77,741.62
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,1002.2,734.15
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,984.03,722.95
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,962.82,709.77
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,937.59,694.31
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,909.5,676.86
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,876.54,655.83
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,841.11,632.95
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,801.73,607.31
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,760.32,579.97
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,715.34,549.62
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,668.93,516.3
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,618.88,478.25
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,568.21,438.79
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,514.69,397.75
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,458.92,353.53
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,403.5,307.54
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,349.36,261.26
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,293.62,212.92
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,240.47,166.31
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,185.23,119.29
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,136.76,80.3
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,90.26,48.68
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,50.36,30.63
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,36.74,26.58
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,32.21,22.11
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,23.35,12.59
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,16.71,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,14.3,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,38.03,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,86.0,53.16
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,139.41,100.22
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,184.55,140.92
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,235.04,185.95
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,296.19,239.0
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,361.57,294.41
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,422.13,344.49
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,486.71,396.28
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,536.93,435.27
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,587.47,473.35
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,650.76,520.46
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,714.59,565.2
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,761.17,596.01
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,806.86,625.76
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,846.94,651.32
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,885.19,675.32
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,913.84,692.82
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,945.17,712.14
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,970.49,727.14
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,993.03,740.28
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,1010.13,749.91
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,1024.15,757.58
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,1032.51,761.9
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,1037.57,764.17
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,1037.75,763.62
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,1034.56,761.19
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,1025.55,755.64
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,1013.21,748.02
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,995.63,737.38
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,974.83,724.59
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,950.03,709.14
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,922.23,691.59
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,889.37,670.32
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,853.85,647.07
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,813.5,620.84
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,771.04,592.76
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,726.08,562.29
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,679.5,528.86
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,628.5,489.69
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,576.77,449.0
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,523.12,407.45
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,469.33,364.22
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,410.51,314.95
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,355.18,267.03
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,298.49,217.24
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,244.31,169.14
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,189.97,122.33
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,137.23,79.66
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,88.69,46.75
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,46.92,28.49
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,35.13,25.27
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,31.47,21.52
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,23.06,12.06
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,16.71,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,7.2,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,17.64,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,51.56,30.94
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,86.76,62.61
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,132.27,101.88
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,181.91,144.65
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,233.29,188.45
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,287.93,233.96
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,339.88,276.04
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,394.51,318.99
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,445.14,357.57
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,497.49,396.3
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,546.83,431.6
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,603.84,471.36
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,648.21,500.7
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,692.49,529.2
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,745.02,564.4
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,798.98,599.71
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,851.45,633.38
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,902.51,664.18
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,927.86,677.84
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,950.86,690.16
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,966.79,697.91
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,980.05,704.05
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,987.61,707.07
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,992.27,708.39
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,991.46,706.52
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,987.71,702.95
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,975.9,694.54
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,961.37,684.57
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,940.52,671.23
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,917.41,656.46
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,891.32,640.5
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,863.19,623.13
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,828.78,600.78
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,792.92,577.15
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,753.18,551.44
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,712.51,524.54
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,668.42,494.56
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,624.04,463.68
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,576.51,429.32
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,529.33,394.47
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,478.42,357.86
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,429.01,321.05
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,378.12,281.62
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,328.98,242.48
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,279.17,202.2
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,232.13,163.75
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,185.11,126.14
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,142.16,93.27
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,100.23,64.48
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,63.65,44.44
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,47.23,34.98
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,34.38,23.39
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,21.72,10.3
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,10.81,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.93,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,11.59,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,38.71,21.38
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,65.53,45.72
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,107.54,81.57
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,152.78,120.27
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,201.98,161.91
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,254.12,205.22
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,305.74,246.96
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,360.04,289.78
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,410.89,328.76
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,463.85,368.35
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,513.77,404.47
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,565.0,440.66
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,619.19,478.22
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,667.21,510.65
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,729.8,554.2
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,797.89,600.35
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,860.61,641.24
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,921.14,678.19
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,947.52,692.79
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,971.38,705.92
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,989.98,715.75
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,999.6,719.83
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,1009.98,726.04
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,1017.25,730.31
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,1019.8,731.5
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,1019.08,730.71
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,1012.99,727.75
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,1003.53,722.71
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,990.07,715.25
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,973.09,705.86
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,947.9,691.05
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,919.82,674.24
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,887.08,654.44
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,851.75,632.6
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,811.11,606.53
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,768.56,578.83
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,721.44,547.5
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,673.14,512.94
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,622.36,474.67
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,570.99,435.02
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,513.93,391.64
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,459.44,348.7
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,402.25,301.93
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,345.17,254.24
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,288.89,206.63
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,236.56,162.11
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,183.89,118.77
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,136.58,82.28
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,91.84,53.18
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,54.85,41.99
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,42.17,30.76
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,33.7,22.86
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,22.66,10.5
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,13.76,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,5.9,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,17.84,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,58.6,34.2
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,99.86,71.89
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,148.37,113.59
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,203.16,160.75
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,257.11,206.92
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,321.24,260.34
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,377.03,305.89
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,436.28,352.91
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,490.58,394.77
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,547.02,437.06
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,598.72,474.42
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,651.17,511.33
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,697.75,542.77
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,746.84,575.12
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,792.35,605.32
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,837.44,634.47
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,876.78,658.55
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,915.0,681.62
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,939.38,695.85
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,961.17,708.44
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,976.84,716.66
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,989.61,723.07
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,996.83,726.39
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,1001.07,727.91
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,998.82,725.69
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,993.58,721.67
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,988.19,717.01
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,983.74,713.08
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,975.8,706.84
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,959.97,695.61
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,933.51,678.51
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,904.43,659.75
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,872.49,639.2
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,835.56,615.2
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,795.1,589.22
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,752.98,561.82
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,706.73,530.16
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,659.47,496.53
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,608.38,458.89
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,557.1,420.17
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,503.61,379.98
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,448.59,337.3
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,392.97,292.64
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,339.57,248.57
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,284.83,203.02
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,233.77,160.2
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,182.81,119.04
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,137.58,84.82
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,93.22,56.12
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,56.7,43.4
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,43.87,32.07
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,32.96,22.09
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,20.64,8.37
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,9.83,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,8.53,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,31.69,15.88
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,55.01,37.79
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,89.98,67.95
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,130.76,103.18
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,176.63,142.37
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,225.11,183.02
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,275.37,223.95
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,333.59,270.01
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,383.44,308.43
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,434.82,347.05
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,482.65,381.32
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,531.32,415.24
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,575.55,445.26
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,619.98,474.72
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,661.41,501.43
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,702.84,527.56
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,739.16,549.9
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,782.21,576.2
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,807.84,591.2
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,832.01,605.23
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,850.07,615.15
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,866.32,623.89
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,876.09,628.99
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,883.87,632.87
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,886.07,633.08
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,886.18,632.01
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,899.3,642.23
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,909.23,650.23
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,920.34,659.11
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,925.81,662.13
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,898.45,645.21
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,871.22,628.5
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,839.86,608.82
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,806.97,587.98
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,767.65,563.15
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,726.82,536.01
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,682.35,505.45
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,636.94,473.53
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,586.91,437.12
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,536.97,399.93
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,484.58,361.3
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,433.41,322.33
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,379.34,279.99
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,328.46,239.17
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,275.68,196.57
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,227.61,157.67
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,178.82,119.71
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,136.23,88.48
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,95.07,61.66
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,65.22,50.35
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,48.93,36.12
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,32.87,21.77
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,19.35,6.64
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,5.9,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,12.2,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,43.67,22.73
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,76.61,53.83
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,120.92,92.01
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,169.69,134.16
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,221.05,178.19
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,276.27,224.57
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,329.49,267.99
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,385.62,312.49
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,438.29,353.02
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,499.54,398.77
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,549.86,435.38
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,601.12,471.83
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,647.23,503.49
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,693.42,534.5
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,727.06,556.1
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,759.07,576.3
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,785.25,592.13
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,809.2,606.29
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,835.51,623.1
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,860.18,638.68
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,877.52,649.16
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,892.88,658.35
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,903.07,664.93
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,911.05,670.13
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,912.22,671.31
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,911.09,671.04
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,908.25,669.83
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,902.92,667.0
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,893.19,661.57
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,881.08,654.51
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,858.69,640.02
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,834.22,624.05
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,804.58,604.36
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,773.14,583.18
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,736.39,558.08
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,698.34,531.65
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,656.81,502.19
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,614.46,471.57
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,566.12,435.32
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,518.63,398.97
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,470.12,362.23
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,422.11,324.77
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,372.84,284.93
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,324.59,244.93
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,274.29,202.86
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,226.58,162.71
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,179.17,124.0
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,135.96,90.59
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,94.44,62.28
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,58.47,45.78
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,45.74,34.23
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,32.34,21.78
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,19.96,6.22
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,8.85,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,20.68,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,67.98,35.89
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,118.41,83.75
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,169.45,128.14
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,228.4,179.18
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,285.48,228.36
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,348.05,280.75
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,409.88,330.95
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,473.89,381.2
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,530.94,424.46
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,589.8,467.62
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,641.99,504.24
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,694.59,539.95
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,742.42,570.05
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,789.61,598.85
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,822.41,617.68
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,851.97,634.2
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,873.85,645.57
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,891.81,654.35
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,919.05,669.83
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,944.1,683.7
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,963.2,694.35
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,979.7,703.42
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,989.02,707.9
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,995.43,710.7
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,996.31,710.59
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,990.13,706.13
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,982.02,701.14
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,967.06,691.84
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,946.71,679.15
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,923.96,664.92
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,898.59,649.16
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,870.84,631.8
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,838.59,611.64
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,804.28,589.78
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,765.01,564.21
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,724.28,537.07
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,679.46,506.2
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,633.74,473.96
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,583.98,437.56
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,534.45,400.5
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,483.06,362.68
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,432.41,324.05
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,379.37,282.23
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,328.05,240.57
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,276.02,197.75
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,226.62,156.84
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,177.23,117.27
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,132.49,83.61
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,89.32,55.69
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,53.85,41.03
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,42.62,30.99
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,30.8,20.05
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,19.21,4.3
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,8.85,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,16.78,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,59.07,29.4
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,104.01,73.35
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,154.59,117.14
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,212.28,166.89
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,267.81,214.61
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,328.59,265.48
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,385.56,311.49
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,446.03,358.58
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,502.24,400.81
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,563.24,445.03
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,615.69,481.66
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,668.77,517.57
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,716.81,548.98
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,764.45,579.18
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,805.04,602.56
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,844.19,624.48
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,877.0,641.85
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,907.73,657.58
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,933.53,670.74
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,956.9,682.29
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,974.62,690.84
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,985.17,694.98
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,993.91,698.56
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,999.64,700.38
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,999.32,698.44
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,995.93,694.77
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,984.83,688.79
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,970.88,681.06
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,953.15,670.91
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,929.67,657.07
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,904.0,642.39
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,875.93,626.0
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,842.52,605.91
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,807.13,584.26
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,767.16,558.74
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,725.77,531.63
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,680.62,501.14
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,634.7,469.33
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,584.97,433.34
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,535.42,396.65
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,483.41,358.62
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,432.38,320.03
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,378.97,278.3
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,327.5,236.96
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,274.62,194.03
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,225.18,153.63
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,175.62,114.56
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,130.74,81.4
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,87.91,54.31
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,54.01,40.58
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,42.35,30.29
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,30.08,19.04
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,18.03,1.94
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,6.88,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
