Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.35,11.8,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,12.0,5.0,0.0,0.0
2018,9,29,6,15,129.0,17.0,1.7,12.8,25.5,46.65,0.0
2018,9,29,6,30,214.0,28.0,2.0,13.6,46.0,105.87,66.71
2018,9,29,6,45,175.0,46.0,2.3,14.4,67.5,118.62,88.78
2018,9,29,7,0,136.0,64.0,2.6,15.2,89.0,132.17,103.51
2018,9,29,7,15,203.0,70.0,2.55,15.75,120.5,173.57,139.51
2018,9,29,7,30,270.0,76.0,2.5,16.3,152.0,229.56,187.16
2018,9,29,7,45,165.5,104.5,2.5,16.9,154.0,210.58,171.43
2018,9,29,8,0,61.0,133.0,2.5,17.5,156.0,175.17,140.91
2018,9,29,8,15,140.0,160.0,2.4,18.0,222.0,263.13,212.98
2018,9,29,8,30,219.0,187.0,2.3,18.5,288.0,350.37,282.24
2018,9,29,8,45,279.0,198.0,2.2,19.0,339.5,419.34,335.19
2018,9,29,9,0,339.0,209.0,2.1,19.5,391.0,483.77,383.46
2018,9,29,9,15,504.0,177.0,2.1,19.95,470.0,592.39,466.19
2018,9,29,9,30,669.0,145.0,2.1,20.4,549.0,704.44,548.13
2018,9,29,9,45,717.5,139.0,2.1,20.8,593.5,752.12,579.0
2018,9,29,10,0,766.0,133.0,2.1,21.2,638.0,795.95,607.22
2018,9,29,10,15,713.5,160.5,2.2,21.6,646.0,796.35,605.95
2018,9,29,10,30,661.0,188.0,2.3,22.0,654.0,788.55,599.52
2018,9,29,10,45,760.0,152.5,2.4,22.35,702.0,840.65,634.7
2018,9,29,11,0,859.0,117.0,2.5,22.7,750.0,888.13,665.84
2018,9,29,11,15,829.5,132.0,2.6,22.9,751.0,878.27,658.54
2018,9,29,11,30,800.0,147.0,2.7,23.1,752.0,864.84,649.43
2018,9,29,11,45,674.0,200.0,2.8,23.3,711.0,807.94,610.52
2018,9,29,12,0,548.0,253.0,2.9,23.5,670.0,743.72,562.99
2018,9,29,12,15,495.0,271.0,3.0,23.6,646.0,707.78,536.95
2018,9,29,12,30,442.0,289.0,3.1,23.7,622.0,671.26,510.06
2018,9,29,12,45,588.5,225.5,3.2,23.75,661.5,713.6,544.56
2018,9,29,13,0,735.0,162.0,3.3,23.8,701.0,745.63,570.55
2018,9,29,13,15,733.0,158.0,3.35,23.8,683.0,717.1,550.39
2018,9,29,13,30,731.0,154.0,3.4,23.8,665.0,686.31,528.45
2018,9,29,13,45,682.0,164.0,3.5,23.8,626.0,635.52,491.0
2018,9,29,14,0,633.0,174.0,3.6,23.8,587.0,585.99,453.93
2018,9,29,14,15,742.0,130.5,3.7,23.6,589.5,580.43,451.33
2018,9,29,14,30,851.0,87.0,3.8,23.4,592.0,564.4,439.59
2018,9,29,14,45,835.0,84.5,3.85,23.25,552.0,513.34,399.15
2018,9,29,15,0,819.0,82.0,3.9,23.1,512.0,461.96,357.43
2018,9,29,15,15,796.5,79.0,3.9,23.1,467.0,407.29,311.73
2018,9,29,15,30,774.0,76.0,3.9,23.1,422.0,353.46,265.53
2018,9,29,15,45,662.5,84.5,3.95,22.4,356.5,282.9,207.81
2018,9,29,16,0,551.0,93.0,4.0,21.7,291.0,224.63,160.31
2018,9,29,16,15,571.0,76.5,3.95,21.15,254.5,180.3,120.27
2018,9,29,16,30,591.0,60.0,3.9,20.6,218.0,133.41,79.31
2018,9,29,16,45,525.5,53.5,3.8,20.1,171.5,86.28,45.88
2018,9,29,17,0,460.0,47.0,3.7,19.6,125.0,46.62,25.52
2018,9,29,17,15,332.5,36.5,3.45,18.95,82.5,28.08,17.99
2018,9,29,17,30,205.0,26.0,3.2,18.3,40.0,20.4,6.42
2018,9,29,17,45,111.0,14.5,3.0,17.65,21.0,14.25,0.0
2018,9,29,18,0,17.0,3.0,2.8,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.6,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,14.3,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,14.4,4.0,0.0,0.0
2018,9,30,6,15,142.5,18.0,0.65,14.8,28.0,50.53,0.0
2018,9,30,6,30,257.0,31.0,0.7,15.2,52.0,120.16,73.21
2018,9,30,6,45,361.5,42.0,0.75,15.65,95.0,183.02,135.68
2018,9,30,7,0,466.0,53.0,0.8,16.1,138.0,255.31,197.82
2018,9,30,7,15,515.0,62.5,0.75,16.55,183.5,311.54,246.39
2018,9,30,7,30,564.0,72.0,0.7,17.0,229.0,371.6,296.13
2018,9,30,7,45,630.0,74.5,0.7,17.45,282.0,436.27,347.78
2018,9,30,8,0,696.0,77.0,0.7,17.9,335.0,505.24,400.69
2018,9,30,8,15,728.5,80.5,0.6,18.5,383.0,556.08,437.04
2018,9,30,8,30,761.0,84.0,0.5,19.1,431.0,609.89,473.86
2018,9,30,8,45,785.5,86.5,0.45,19.7,475.5,657.09,504.55
2018,9,30,9,0,810.0,89.0,0.4,20.3,520.0,703.49,532.74
2018,9,30,9,15,828.5,90.5,0.35,20.85,560.0,743.03,555.61
2018,9,30,9,30,847.0,92.0,0.3,21.4,600.0,780.77,576.82
2018,9,30,9,45,764.0,125.0,0.25,21.95,602.5,769.15,565.38
2018,9,30,10,0,681.0,158.0,0.2,22.5,605.0,754.11,552.67
2018,9,30,10,15,707.5,157.0,0.35,22.85,637.5,785.37,574.09
2018,9,30,10,30,734.0,156.0,0.5,23.2,670.0,814.6,593.66
2018,9,30,10,45,729.0,162.5,0.7,23.6,684.5,822.4,600.14
2018,9,30,11,0,724.0,169.0,0.9,24.0,699.0,827.18,604.83
2018,9,30,11,15,733.5,168.5,1.05,24.3,712.5,834.07,610.34
2018,9,30,11,30,743.0,168.0,1.2,24.6,726.0,838.03,613.89
2018,9,30,11,45,760.0,162.0,1.35,24.9,735.0,839.54,615.84
2018,9,30,12,0,777.0,156.0,1.5,25.2,744.0,835.27,614.0
2018,9,30,12,15,836.5,130.5,1.6,25.35,760.0,845.84,621.86
2018,9,30,12,30,896.0,105.0,1.7,25.5,776.0,847.87,624.01
2018,9,30,12,45,818.0,130.5,1.8,25.6,735.5,795.09,589.83
2018,9,30,13,0,740.0,156.0,1.9,25.7,695.0,740.49,554.28
2018,9,30,13,15,552.0,218.0,2.0,25.55,613.5,638.54,481.33
2018,9,30,13,30,364.0,280.0,2.1,25.4,532.0,543.17,410.9
2018,9,30,13,45,267.0,285.0,2.15,25.2,466.0,467.57,355.51
2018,9,30,14,0,170.0,290.0,2.2,25.0,400.0,395.43,301.54
2018,9,30,14,15,116.0,261.5,2.35,24.7,334.5,326.44,250.27
2018,9,30,14,30,62.0,233.0,2.5,24.4,269.0,260.55,200.32
2018,9,30,14,45,200.5,205.5,2.6,24.1,311.5,301.52,233.6
2018,9,30,15,0,339.0,178.0,2.7,23.8,354.0,328.18,253.82
2018,9,30,15,15,234.0,178.0,2.7,23.8,294.5,266.3,205.0
2018,9,30,15,30,129.0,178.0,2.7,23.8,235.0,214.76,165.04
2018,9,30,15,45,123.0,160.5,2.9,23.05,210.0,187.97,143.96
2018,9,30,16,0,117.0,143.0,3.1,22.3,185.0,161.77,122.92
2018,9,30,16,15,96.5,121.5,3.15,21.8,152.5,129.95,97.53
2018,9,30,16,30,76.0,100.0,3.2,21.3,120.0,102.14,75.53
2018,9,30,16,45,54.5,79.5,3.25,20.85,92.0,76.41,55.47
2018,9,30,17,0,33.0,59.0,3.3,20.4,64.0,53.49,37.75
2018,9,30,17,15,19.5,39.5,3.15,19.9,42.0,35.77,24.14
2018,9,30,17,30,6.0,20.0,3.0,19.4,20.0,18.84,3.38
2018,9,30,17,45,3.0,10.0,2.85,18.85,10.0,9.83,0.0
2018,9,30,18,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,14.2,8.5,8.36,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.6,16.0,15.44,5.02
2018,10,1,6,45,0.0,27.5,1.05,14.95,27.5,26.55,16.25
2018,10,1,7,0,0.0,39.0,1.1,15.3,39.0,37.67,26.07
2018,10,1,7,15,0.0,54.0,1.1,15.85,54.0,52.62,38.92
2018,10,1,7,30,0.0,69.0,1.1,16.4,69.0,67.68,51.64
2018,10,1,7,45,0.0,74.0,1.05,16.95,74.0,72.17,55.28
2018,10,1,8,0,0.0,79.0,1.0,17.5,79.0,76.83,58.93
2018,10,1,8,15,4.5,111.0,1.0,18.25,113.0,112.35,87.91
2018,10,1,8,30,9.0,143.0,1.0,19.0,147.0,148.46,116.64
2018,10,1,8,45,6.5,142.5,0.95,19.8,145.5,145.66,113.5
2018,10,1,9,0,4.0,142.0,0.9,20.6,144.0,142.93,110.57
2018,10,1,9,15,9.0,166.5,0.85,21.15,171.5,171.71,132.87
2018,10,1,9,30,14.0,191.0,0.8,21.7,199.0,200.77,154.87
2018,10,1,9,45,40.5,230.0,0.8,22.2,256.0,270.49,208.22
2018,10,1,10,0,67.0,269.0,0.8,22.7,313.0,334.74,255.77
2018,10,1,10,15,97.0,296.0,0.75,23.2,362.0,389.36,295.08
2018,10,1,10,30,127.0,323.0,0.7,23.7,411.0,453.13,339.8
2018,10,1,10,45,240.5,309.5,0.7,24.15,482.5,544.55,405.85
2018,10,1,11,0,354.0,296.0,0.7,24.6,554.0,627.79,463.97
2018,10,1,11,15,511.0,245.0,0.8,24.95,623.5,716.53,527.01
2018,10,1,11,30,668.0,194.0,0.9,25.3,693.0,798.27,583.72
2018,10,1,11,45,694.0,180.5,0.95,25.6,701.0,799.98,583.68
2018,10,1,12,0,720.0,167.0,1.0,25.9,709.0,798.51,582.66
2018,10,1,12,15,573.0,227.0,1.15,26.05,656.5,725.87,533.65
2018,10,1,12,30,426.0,287.0,1.3,26.2,604.0,653.01,482.25
2018,10,1,12,45,275.5,307.0,1.45,26.35,510.5,537.01,400.04
2018,10,1,13,0,125.0,327.0,1.6,26.5,417.0,427.73,319.73
2018,10,1,13,15,148.0,323.5,1.75,26.5,427.5,435.68,327.27
2018,10,1,13,30,171.0,320.0,1.9,26.5,438.0,441.72,332.66
2018,10,1,13,45,254.5,290.5,2.0,26.5,458.0,463.65,350.75
2018,10,1,14,0,338.0,261.0,2.1,26.5,478.0,475.34,360.89
2018,10,1,14,15,453.5,216.0,2.15,26.2,490.5,486.07,370.58
2018,10,1,14,30,569.0,171.0,2.2,25.9,503.0,483.55,369.62
2018,10,1,14,45,558.5,158.5,2.25,25.6,465.5,437.88,334.89
2018,10,1,15,0,548.0,146.0,2.3,25.3,428.0,392.09,299.27
2018,10,1,15,15,525.5,137.0,2.3,25.3,387.5,344.83,261.15
2018,10,1,15,30,503.0,128.0,2.3,25.3,347.0,299.0,223.34
2018,10,1,15,45,587.0,98.0,2.2,24.4,325.0,267.52,194.22
2018,10,1,16,0,671.0,68.0,2.1,23.5,303.0,225.55,154.74
2018,10,1,16,15,581.0,67.5,2.0,22.95,248.0,168.83,108.9
2018,10,1,16,30,491.0,67.0,1.9,22.4,193.0,121.82,73.36
2018,10,1,16,45,391.5,59.0,1.85,21.85,145.0,77.24,43.82
2018,10,1,17,0,292.0,51.0,1.8,21.3,97.0,43.43,26.89
2018,10,1,17,15,213.5,36.5,1.8,20.8,63.5,28.06,17.48
2018,10,1,17,30,135.0,22.0,1.8,20.3,30.0,17.26,0.0
2018,10,1,17,45,67.5,11.0,1.75,19.8,15.0,10.81,0.0
2018,10,1,18,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,1.15,15.9,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,1.2,15.9,1.0,0.0,0.0
2018,10,2,6,15,48.0,14.0,1.35,16.1,17.0,24.66,0.0
2018,10,2,6,30,83.0,27.0,1.5,16.3,33.0,60.47,32.2
2018,10,2,6,45,133.0,44.5,1.65,16.5,63.5,102.68,75.22
2018,10,2,7,0,183.0,62.0,1.8,16.7,94.0,147.84,114.71
2018,10,2,7,15,212.5,79.0,1.75,17.25,128.0,188.27,149.92
2018,10,2,7,30,242.0,96.0,1.7,17.8,162.0,231.27,186.37
2018,10,2,7,45,266.0,115.0,1.6,18.35,201.0,276.02,223.08
2018,10,2,8,0,290.0,134.0,1.5,18.9,240.0,322.25,259.75
2018,10,2,8,15,207.5,127.5,1.5,19.65,208.5,274.27,220.56
2018,10,2,8,30,125.0,121.0,1.5,20.4,177.0,212.37,169.82
2018,10,2,8,45,244.0,150.0,1.5,21.2,273.5,338.72,270.31
2018,10,2,9,0,363.0,179.0,1.5,22.0,370.0,474.2,372.32
2018,10,2,9,15,347.0,208.0,1.5,22.6,401.5,495.35,384.92
2018,10,2,9,30,331.0,237.0,1.5,23.2,433.0,523.32,402.79
2018,10,2,9,45,525.5,186.5,1.5,23.8,518.0,639.74,488.87
2018,10,2,10,0,720.0,136.0,1.5,24.4,603.0,757.99,570.26
2018,10,2,10,15,708.0,145.5,1.5,24.85,620.0,768.91,574.54
2018,10,2,10,30,696.0,155.0,1.5,25.3,637.0,776.66,577.86
2018,10,2,10,45,759.5,136.0,1.5,25.75,675.0,812.05,599.79
2018,10,2,11,0,823.0,117.0,1.5,26.2,713.0,848.7,622.02
2018,10,2,11,15,863.0,102.0,1.4,26.55,735.5,861.74,627.66
2018,10,2,11,30,903.0,87.0,1.3,26.9,758.0,876.41,634.56
2018,10,2,11,45,789.0,140.5,1.25,27.2,728.5,833.55,605.09
2018,10,2,12,0,675.0,194.0,1.2,27.5,699.0,786.39,573.36
2018,10,2,12,15,485.5,241.0,1.05,27.65,603.0,663.53,486.19
2018,10,2,12,30,296.0,288.0,0.9,27.8,507.0,541.16,397.97
2018,10,2,12,45,244.0,262.5,0.75,27.95,441.0,465.27,344.44
2018,10,2,13,0,192.0,237.0,0.6,28.1,375.0,391.31,291.02
2018,10,2,13,15,308.5,247.0,0.7,28.15,461.5,479.9,356.83
2018,10,2,13,30,425.0,257.0,0.8,28.2,548.0,564.07,416.37
2018,10,2,13,45,384.5,258.5,0.85,28.25,513.5,517.63,382.99
2018,10,2,14,0,344.0,260.0,0.9,28.3,479.0,476.82,354.18
2018,10,2,14,15,321.5,245.5,1.1,28.15,441.5,433.04,324.15
2018,10,2,14,30,299.0,231.0,1.3,28.0,404.0,390.48,294.01
2018,10,2,14,45,275.5,216.5,1.55,27.85,367.0,348.86,263.76
2018,10,2,15,0,252.0,202.0,1.8,27.7,330.0,308.99,233.98
2018,10,2,15,15,296.5,178.0,1.8,27.7,315.5,289.34,217.97
2018,10,2,15,30,341.0,154.0,1.8,27.7,301.0,264.91,197.13
2018,10,2,15,45,451.0,120.0,2.2,26.95,290.0,244.97,177.84
2018,10,2,16,0,561.0,86.0,2.6,26.2,279.0,213.32,146.96
2018,10,2,16,15,552.5,73.5,2.8,25.55,238.5,166.74,107.21
2018,10,2,16,30,544.0,61.0,3.0,24.9,198.0,120.77,69.68
2018,10,2,16,45,468.5,53.0,3.15,24.25,152.0,75.16,39.46
2018,10,2,17,0,393.0,45.0,3.3,23.6,106.0,38.23,22.56
2018,10,2,17,15,270.0,33.5,3.4,22.85,68.0,26.23,15.57
2018,10,2,17,30,147.0,22.0,3.5,22.1,30.0,17.39,0.0
2018,10,2,17,45,73.5,11.0,3.6,21.4,15.0,10.81,0.0
2018,10,2,18,0,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.65,20.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.55,19.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.65,16.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.6,16.7,2.0,0.0,0.0
2018,10,3,6,15,54.0,14.5,0.7,16.95,17.5,26.42,0.0
2018,10,3,6,30,89.0,26.0,0.8,17.2,33.0,60.44,29.86
2018,10,3,6,45,203.0,39.5,0.9,17.4,70.5,125.25,91.24
2018,10,3,7,0,317.0,53.0,1.0,17.6,108.0,194.14,149.57
2018,10,3,7,15,327.5,67.5,1.0,17.9,140.5,230.76,182.46
2018,10,3,7,30,338.0,82.0,1.0,18.2,173.0,267.84,214.51
2018,10,3,7,45,233.0,112.0,1.05,18.5,180.5,254.58,204.66
2018,10,3,8,0,128.0,142.0,1.1,18.8,188.0,231.2,185.21
2018,10,3,8,15,313.5,133.0,1.15,19.15,267.0,345.57,278.12
2018,10,3,8,30,499.0,124.0,1.2,19.5,346.0,476.68,379.9
2018,10,3,8,45,403.0,166.0,1.25,19.9,357.0,475.17,375.11
2018,10,3,9,0,307.0,208.0,1.3,20.3,368.0,456.69,358.36
2018,10,3,9,15,434.0,187.5,1.35,20.8,432.5,546.31,426.3
2018,10,3,9,30,561.0,167.0,1.4,21.3,497.0,633.09,489.64
2018,10,3,9,45,467.0,211.0,1.5,21.85,496.0,618.36,474.75
2018,10,3,10,0,373.0,255.0,1.6,22.4,495.0,588.32,449.91
2018,10,3,10,15,475.5,230.0,1.65,22.85,549.0,660.41,502.6
2018,10,3,10,30,578.0,205.0,1.7,23.3,603.0,727.91,550.24
2018,10,3,10,45,600.5,204.0,1.8,23.8,627.5,749.73,564.23
2018,10,3,11,0,623.0,203.0,1.9,24.3,652.0,769.36,577.08
2018,10,3,11,15,661.0,189.5,2.0,24.5,672.0,786.73,589.48
2018,10,3,11,30,699.0,176.0,2.1,24.7,692.0,801.24,599.24
2018,10,3,11,45,698.5,176.0,2.2,24.85,693.5,794.19,594.57
2018,10,3,12,0,698.0,176.0,2.3,25.0,695.0,784.42,588.29
2018,10,3,12,15,694.0,175.0,2.45,24.95,688.0,768.02,578.3
2018,10,3,12,30,690.0,174.0,2.6,24.9,681.0,749.15,566.58
2018,10,3,12,45,738.5,150.0,2.75,24.85,684.5,745.17,565.22
2018,10,3,13,0,787.0,126.0,2.9,24.8,688.0,735.41,559.73
2018,10,3,13,15,664.5,160.0,3.0,24.5,625.0,657.69,504.63
2018,10,3,13,30,542.0,194.0,3.1,24.2,562.0,581.0,447.99
2018,10,3,13,45,681.5,146.0,3.15,23.95,589.5,606.17,469.37
2018,10,3,14,0,821.0,98.0,3.2,23.7,617.0,617.0,478.94
2018,10,3,14,15,610.5,152.0,3.25,23.45,526.0,512.8,398.74
2018,10,3,14,30,400.0,206.0,3.3,23.2,435.0,421.49,327.66
2018,10,3,14,45,370.5,196.0,3.35,22.95,396.5,375.02,291.84
2018,10,3,15,0,341.0,186.0,3.4,22.7,358.0,332.46,258.22
2018,10,3,15,15,266.5,172.0,3.4,22.7,299.0,270.56,209.16
2018,10,3,15,30,192.0,158.0,3.4,22.7,240.0,216.25,166.14
2018,10,3,15,45,148.0,123.5,3.3,22.2,182.0,159.83,121.29
2018,10,3,16,0,104.0,89.0,3.2,21.7,124.0,108.49,80.37
2018,10,3,16,15,52.0,64.0,3.05,21.35,81.5,69.58,50.02
2018,10,3,16,30,0.0,39.0,2.9,21.0,39.0,37.66,25.72
2018,10,3,16,45,0.0,30.5,2.75,20.65,30.5,29.44,18.76
2018,10,3,17,0,0.0,22.0,2.6,20.3,22.0,21.23,12.53
2018,10,3,17,15,16.5,15.0,2.4,19.8,16.0,14.05,5.7
2018,10,3,17,30,33.0,8.0,2.2,19.3,10.0,6.97,0.0
2018,10,3,17,45,16.5,4.0,1.95,18.8,5.0,3.93,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.6,14.9,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,15.0,2.0,0.0,0.0
2018,10,4,6,15,37.5,5.0,1.95,15.3,6.5,13.3,0.0
2018,10,4,6,30,58.0,7.0,2.2,15.6,11.0,30.2,10.7
2018,10,4,6,45,69.0,11.5,2.45,15.9,20.5,41.19,26.62
2018,10,4,7,0,80.0,16.0,2.7,16.2,30.0,54.01,38.73
2018,10,4,7,15,81.5,25.5,2.8,16.45,43.5,65.57,49.57
2018,10,4,7,30,83.0,35.0,2.9,16.7,57.0,80.92,63.27
2018,10,4,7,45,42.0,53.0,3.0,16.95,64.0,78.81,61.47
2018,10,4,8,0,1.0,71.0,3.1,17.2,71.0,69.29,52.78
2018,10,4,8,15,12.0,109.5,3.15,17.55,114.5,115.55,91.24
2018,10,4,8,30,23.0,148.0,3.2,17.9,158.0,163.21,130.12
2018,10,4,8,45,22.0,165.0,3.25,18.25,175.5,180.39,143.42
2018,10,4,9,0,21.0,182.0,3.3,18.6,193.0,197.44,156.48
2018,10,4,9,15,28.5,204.5,3.4,18.9,220.5,234.07,185.28
2018,10,4,9,30,36.0,227.0,3.5,19.2,248.0,264.22,208.59
2018,10,4,9,45,31.0,234.0,3.55,19.5,253.0,267.42,210.19
2018,10,4,10,0,26.0,241.0,3.6,19.8,258.0,262.26,205.38
2018,10,4,10,15,33.0,256.0,3.7,19.95,278.0,291.82,228.19
2018,10,4,10,30,40.0,271.0,3.8,20.1,298.0,313.27,244.52
2018,10,4,10,45,55.5,295.0,3.85,20.3,334.0,351.65,273.94
2018,10,4,11,0,71.0,319.0,3.9,20.5,370.0,389.88,302.91
2018,10,4,11,15,80.0,324.0,4.0,20.65,382.0,401.66,311.71
2018,10,4,11,30,89.0,329.0,4.1,20.8,394.0,413.11,320.35
2018,10,4,11,45,163.0,326.5,4.15,20.95,446.5,478.65,371.7
2018,10,4,12,0,237.0,324.0,4.2,21.1,499.0,541.47,420.01
2018,10,4,12,15,431.5,265.5,4.25,21.1,581.5,641.07,498.72
2018,10,4,12,30,626.0,207.0,4.3,21.1,664.0,729.14,567.09
2018,10,4,12,45,721.0,163.0,4.35,21.1,681.0,742.28,578.4
2018,10,4,13,0,816.0,119.0,4.4,21.1,698.0,747.02,582.49
2018,10,4,13,15,682.0,165.0,4.4,20.95,639.0,672.93,527.4
2018,10,4,13,30,548.0,211.0,4.4,20.8,580.0,600.21,471.11
2018,10,4,13,45,555.0,197.5,4.4,20.65,558.0,569.77,448.86
2018,10,4,14,0,562.0,184.0,4.4,20.5,536.0,537.32,424.42
2018,10,4,14,15,686.0,137.5,4.4,20.3,543.5,539.73,427.34
2018,10,4,14,30,810.0,91.0,4.4,20.1,551.0,528.66,418.6
2018,10,4,14,45,797.0,87.0,4.35,19.9,512.5,479.7,378.46
2018,10,4,15,0,784.0,83.0,4.3,19.7,474.0,430.2,336.92
2018,10,4,15,15,759.5,79.5,4.3,19.7,429.5,376.4,290.79
2018,10,4,15,30,735.0,76.0,4.3,19.7,385.0,323.74,244.55
2018,10,4,15,45,705.5,71.0,4.15,19.15,338.5,269.64,196.87
2018,10,4,16,0,676.0,66.0,4.0,18.6,292.0,216.22,149.55
2018,10,4,16,15,633.5,60.5,3.9,18.15,244.5,164.03,104.58
2018,10,4,16,30,591.0,55.0,3.8,17.7,197.0,116.1,66.05
2018,10,4,16,45,516.5,47.5,3.65,17.25,150.5,68.97,35.03
2018,10,4,17,0,442.0,40.0,3.5,16.8,104.0,30.32,20.55
2018,10,4,17,15,305.0,29.5,3.35,16.25,65.5,22.99,12.8
2018,10,4,17,30,168.0,19.0,3.2,15.7,27.0,15.64,0.0
2018,10,4,17,45,84.0,9.5,3.05,15.2,13.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.15,10.4,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.5,2.0,0.0,0.0
2018,10,5,6,15,162.0,13.5,1.25,11.25,23.5,49.25,0.0
2018,10,5,6,30,304.0,24.0,1.4,12.0,45.0,120.64,52.21
2018,10,5,6,45,419.5,32.5,1.55,12.75,87.5,188.74,138.38
2018,10,5,7,0,535.0,41.0,1.7,13.5,130.0,263.76,205.1
2018,10,5,7,15,601.5,46.5,1.65,13.9,178.5,323.0,258.2
2018,10,5,7,30,668.0,52.0,1.6,14.3,227.0,390.36,316.02
2018,10,5,7,45,708.5,56.5,1.5,14.7,276.5,447.69,363.68
2018,10,5,8,0,749.0,61.0,1.4,15.1,326.0,506.92,410.71
2018,10,5,8,15,777.0,64.0,1.4,15.6,373.0,558.25,450.16
2018,10,5,8,30,805.0,67.0,1.4,16.1,420.0,609.63,488.24
2018,10,5,8,45,825.0,69.5,1.35,16.6,463.5,654.62,519.12
2018,10,5,9,0,845.0,72.0,1.3,17.1,507.0,694.05,544.35
2018,10,5,9,15,743.5,108.0,1.35,17.8,512.0,690.63,539.14
2018,10,5,9,30,642.0,144.0,1.4,18.5,517.0,671.49,522.8
2018,10,5,9,45,676.5,143.0,1.4,19.2,555.5,711.79,549.58
2018,10,5,10,0,711.0,142.0,1.4,19.9,594.0,750.96,574.05
2018,10,5,10,15,807.0,113.0,1.35,20.6,646.0,805.81,608.25
2018,10,5,10,30,903.0,84.0,1.3,21.3,698.0,858.13,639.68
2018,10,5,10,45,907.5,85.0,1.3,21.95,716.5,869.62,644.33
2018,10,5,11,0,912.0,86.0,1.3,22.6,735.0,877.7,647.31
2018,10,5,11,15,906.0,90.0,1.3,22.95,743.0,876.61,645.18
2018,10,5,11,30,900.0,94.0,1.3,23.3,751.0,872.02,641.01
2018,10,5,11,45,777.5,143.0,1.35,23.65,712.0,818.06,605.06
2018,10,5,12,0,655.0,192.0,1.4,24.0,673.0,760.32,566.24
2018,10,5,12,15,520.0,228.0,1.5,24.0,608.5,672.93,504.99
2018,10,5,12,30,385.0,264.0,1.6,24.0,544.0,590.47,445.54
2018,10,5,12,45,623.0,184.5,1.7,23.95,627.5,685.53,519.14
2018,10,5,13,0,861.0,105.0,1.8,23.9,711.0,760.56,573.1
2018,10,5,13,15,789.5,125.5,1.9,24.0,669.0,706.44,536.05
2018,10,5,13,30,718.0,146.0,2.0,24.1,627.0,651.84,497.13
2018,10,5,13,45,730.5,135.5,2.15,24.25,607.0,622.16,476.61
2018,10,5,14,0,743.0,125.0,2.3,24.4,587.0,589.51,453.05
2018,10,5,14,15,793.5,102.5,2.4,24.15,571.0,564.02,434.82
2018,10,5,14,30,844.0,80.0,2.5,23.9,555.0,532.42,410.91
2018,10,5,14,45,825.0,78.0,2.55,23.65,514.5,480.99,370.46
2018,10,5,15,0,806.0,76.0,2.6,23.4,474.0,429.6,328.84
2018,10,5,15,15,779.0,73.5,2.6,23.4,428.5,374.85,283.07
2018,10,5,15,30,752.0,71.0,2.6,23.4,383.0,321.45,237.27
2018,10,5,15,45,718.0,67.0,2.75,22.8,335.5,266.29,190.04
2018,10,5,16,0,684.0,63.0,2.9,22.2,288.0,213.88,144.62
2018,10,5,16,15,635.0,58.0,2.8,21.55,239.5,159.28,98.9
2018,10,5,16,30,586.0,53.0,2.7,20.9,191.0,111.2,61.45
2018,10,5,16,45,485.5,47.0,2.6,20.3,142.5,64.62,32.62
2018,10,5,17,0,385.0,41.0,2.5,19.7,94.0,31.12,20.88
2018,10,5,17,15,268.0,29.5,2.7,19.1,59.0,23.33,12.4
2018,10,5,17,30,151.0,18.0,2.9,18.5,24.0,17.69,0.0
2018,10,5,17,45,75.5,9.0,3.1,17.9,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,6,6,15,149.5,11.5,1.55,12.65,21.0,44.25,0.0
2018,10,6,6,30,299.0,23.0,1.8,13.4,42.0,117.04,42.51
2018,10,6,6,45,428.0,29.5,2.05,14.1,84.5,187.31,135.85
2018,10,6,7,0,557.0,36.0,2.3,14.8,127.0,262.73,203.13
2018,10,6,7,15,625.0,41.0,2.35,15.55,176.5,325.57,259.2
2018,10,6,7,30,693.0,46.0,2.4,16.3,226.0,393.85,317.87
2018,10,6,7,45,737.0,49.0,2.45,17.05,276.0,452.12,366.68
2018,10,6,8,0,781.0,52.0,2.5,17.8,326.0,508.99,412.59
2018,10,6,8,15,810.5,55.0,2.65,18.5,374.5,562.16,454.23
2018,10,6,8,30,840.0,58.0,2.8,19.2,423.0,615.49,494.63
2018,10,6,8,45,861.0,60.5,3.0,19.9,468.0,662.17,527.67
2018,10,6,9,0,882.0,63.0,3.2,20.6,513.0,707.64,558.85
2018,10,6,9,15,894.5,66.0,3.3,21.05,552.5,745.82,584.38
2018,10,6,9,30,907.0,69.0,3.4,21.5,592.0,781.66,607.99
2018,10,6,9,45,915.0,72.0,3.5,21.9,625.5,811.37,627.15
2018,10,6,10,0,923.0,75.0,3.6,22.3,659.0,838.11,644.18
2018,10,6,10,15,931.5,75.5,3.7,22.6,685.5,859.3,657.56
2018,10,6,10,30,940.0,76.0,3.8,22.9,712.0,877.25,668.77
2018,10,6,10,45,928.0,84.0,3.85,23.2,726.0,882.85,671.24
2018,10,6,11,0,916.0,92.0,3.9,23.5,740.0,884.62,671.29
2018,10,6,11,15,886.0,105.0,4.0,23.7,739.5,872.79,662.59
2018,10,6,11,30,856.0,118.0,4.1,23.9,739.0,861.99,654.82
2018,10,6,11,45,880.0,107.5,4.2,24.1,748.0,859.19,652.71
2018,10,6,12,0,904.0,97.0,4.3,24.3,757.0,857.3,651.32
2018,10,6,12,15,932.5,87.0,4.4,24.4,763.5,855.67,650.48
2018,10,6,12,30,961.0,77.0,4.5,24.5,770.0,849.75,646.81
2018,10,6,12,45,956.5,76.5,4.6,24.6,756.0,823.9,629.45
2018,10,6,13,0,952.0,76.0,4.7,24.7,742.0,794.94,609.94
2018,10,6,13,15,946.0,75.5,4.8,24.75,720.5,761.93,587.55
2018,10,6,13,30,940.0,75.0,4.9,24.8,699.0,726.2,563.02
2018,10,6,13,45,932.5,73.0,4.95,24.8,670.5,685.41,534.15
2018,10,6,14,0,925.0,71.0,5.0,24.8,642.0,642.42,501.47
2018,10,6,14,15,912.5,70.0,5.05,24.75,606.5,595.6,465.17
2018,10,6,14,30,900.0,69.0,5.1,24.7,571.0,547.43,426.87
2018,10,6,14,45,883.5,66.5,5.15,24.6,529.5,494.72,384.13
2018,10,6,15,0,867.0,64.0,5.2,24.5,488.0,441.58,339.81
2018,10,6,15,15,845.0,61.5,5.2,24.5,442.5,386.17,292.35
2018,10,6,15,30,823.0,59.0,5.2,24.5,397.0,331.45,244.32
2018,10,6,15,45,788.5,56.5,5.1,24.1,347.5,272.65,192.93
2018,10,6,16,0,754.0,54.0,5.0,23.7,298.0,217.89,144.74
2018,10,6,16,15,699.5,50.5,4.65,23.05,247.0,161.85,97.78
2018,10,6,16,30,645.0,47.0,4.3,22.4,196.0,111.39,59.02
2018,10,6,16,45,558.5,41.5,3.9,21.8,147.5,63.34,29.91
2018,10,6,17,0,472.0,36.0,3.5,21.2,99.0,26.78,16.98
2018,10,6,17,15,325.0,26.5,3.4,20.55,61.0,20.7,9.7
2018,10,6,17,30,178.0,17.0,3.3,19.9,23.0,16.71,0.0
2018,10,6,17,45,89.0,8.5,3.2,19.25,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.5,3.75,14.2,20.5,43.22,0.0
2018,10,7,6,30,292.0,23.0,4.0,14.7,41.0,113.82,31.62
2018,10,7,6,45,422.0,31.0,4.25,15.2,84.0,186.32,134.23
2018,10,7,7,0,552.0,39.0,4.5,15.7,127.0,262.77,203.16
2018,10,7,7,15,621.0,44.5,4.8,16.25,177.0,326.44,260.89
2018,10,7,7,30,690.0,50.0,5.1,16.8,227.0,395.48,321.66
2018,10,7,7,45,732.5,54.5,5.35,17.35,277.5,454.55,372.77
2018,10,7,8,0,775.0,59.0,5.6,17.9,328.0,515.64,423.85
2018,10,7,8,15,804.0,62.5,5.65,18.5,376.5,568.96,466.76
2018,10,7,8,30,833.0,66.0,5.7,19.1,425.0,622.33,508.36
2018,10,7,8,45,853.0,68.0,5.8,19.65,469.0,663.3,538.73
2018,10,7,9,0,873.0,70.0,5.9,20.2,513.0,707.01,569.68
2018,10,7,9,15,888.5,72.5,5.9,20.7,553.0,746.39,596.66
2018,10,7,9,30,904.0,75.0,5.9,21.2,593.0,783.63,621.7
2018,10,7,9,45,916.0,76.0,5.9,21.7,626.5,813.98,641.39
2018,10,7,10,0,928.0,77.0,5.9,22.2,660.0,841.56,658.94
2018,10,7,10,15,931.5,79.5,5.9,22.55,685.0,860.85,670.81
2018,10,7,10,30,935.0,82.0,5.9,22.9,710.0,876.75,680.31
2018,10,7,10,45,933.5,85.0,5.9,23.25,726.5,885.49,684.78
2018,10,7,11,0,932.0,88.0,5.9,23.6,743.0,890.63,686.82
2018,10,7,11,15,929.0,91.0,5.85,23.9,752.5,890.89,685.43
2018,10,7,11,30,926.0,94.0,5.8,24.2,762.0,887.56,681.67
2018,10,7,11,45,919.5,97.0,5.8,24.45,762.0,877.77,673.88
2018,10,7,12,0,913.0,100.0,5.8,24.7,762.0,864.59,663.86
2018,10,7,12,15,915.0,98.0,5.75,24.95,757.5,849.71,652.54
2018,10,7,12,30,917.0,96.0,5.7,25.2,753.0,831.44,638.95
2018,10,7,12,45,919.5,93.0,5.7,25.4,741.5,809.16,622.96
2018,10,7,13,0,922.0,90.0,5.7,25.6,730.0,783.59,604.69
2018,10,7,13,15,910.5,90.0,5.7,25.7,706.5,747.91,579.36
2018,10,7,13,30,899.0,90.0,5.7,25.8,683.0,709.96,552.32
2018,10,7,13,45,882.5,91.0,5.7,25.9,652.5,667.76,520.64
2018,10,7,14,0,866.0,92.0,5.7,26.0,622.0,624.11,486.77
2018,10,7,14,15,849.5,90.5,5.65,25.95,586.0,577.15,449.97
2018,10,7,14,30,833.0,89.0,5.6,25.9,550.0,528.62,411.18
2018,10,7,14,45,810.0,87.0,5.55,25.9,508.0,475.94,368.25
2018,10,7,15,0,787.0,85.0,5.5,25.9,466.0,423.62,324.61
2018,10,7,15,15,760.5,82.0,5.5,25.9,421.0,369.67,278.82
2018,10,7,15,30,734.0,79.0,5.5,25.9,376.0,317.07,233.2
2018,10,7,15,45,701.0,73.0,4.95,25.5,328.0,259.97,183.76
2018,10,7,16,0,668.0,67.0,4.4,25.1,280.0,206.87,137.67
2018,10,7,16,15,626.5,59.5,3.95,24.25,232.0,153.96,93.71
2018,10,7,16,30,585.0,52.0,3.5,23.4,184.0,105.26,56.43
2018,10,7,16,45,513.0,44.0,3.05,22.55,138.5,59.11,28.45
2018,10,7,17,0,441.0,36.0,2.6,21.7,93.0,27.08,17.1
2018,10,7,17,15,291.5,25.5,2.5,21.0,56.0,20.02,8.41
2018,10,7,17,30,142.0,15.0,2.4,20.3,19.0,14.74,0.0
2018,10,7,17,45,71.0,7.5,2.35,19.6,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,8,6,15,151.5,10.5,2.05,14.1,19.5,43.19,0.0
2018,10,8,6,30,303.0,21.0,2.3,14.9,39.0,113.68,19.58
2018,10,8,6,45,434.5,28.0,2.55,15.7,81.5,183.02,129.93
2018,10,8,7,0,566.0,35.0,2.8,16.5,124.0,262.59,201.0
2018,10,8,7,15,632.5,40.0,3.05,17.15,173.0,324.84,256.97
2018,10,8,7,30,699.0,45.0,3.3,17.8,222.0,392.34,315.61
2018,10,8,7,45,741.0,48.5,3.55,18.4,271.5,450.13,364.89
2018,10,8,8,0,783.0,52.0,3.8,19.0,321.0,506.32,411.32
2018,10,8,8,15,810.5,54.5,3.85,19.6,368.0,557.47,451.8
2018,10,8,8,30,838.0,57.0,3.9,20.2,415.0,608.62,490.9
2018,10,8,8,45,857.0,59.0,3.9,20.75,458.5,653.02,522.5
2018,10,8,9,0,876.0,61.0,3.9,21.3,502.0,696.09,551.82
2018,10,8,9,15,890.0,63.0,3.9,21.9,540.5,733.82,576.58
2018,10,8,9,30,904.0,65.0,3.9,22.5,579.0,769.33,599.39
2018,10,8,9,45,914.0,66.0,3.85,23.05,611.5,798.06,616.98
2018,10,8,10,0,924.0,67.0,3.8,23.6,644.0,823.95,632.42
2018,10,8,10,15,931.5,68.0,3.8,24.05,670.0,844.75,644.69
2018,10,8,10,30,939.0,69.0,3.8,24.5,696.0,862.29,654.73
2018,10,8,10,45,943.0,70.0,3.8,24.95,714.5,873.49,660.44
2018,10,8,11,0,947.0,71.0,3.8,25.4,733.0,881.14,663.86
2018,10,8,11,15,950.0,71.0,3.75,25.7,743.5,883.23,663.74
2018,10,8,11,30,953.0,71.0,3.7,26.0,754.0,881.69,661.31
2018,10,8,11,45,953.5,71.5,3.7,26.3,757.0,874.96,655.78
2018,10,8,12,0,954.0,72.0,3.7,26.6,760.0,864.63,647.96
2018,10,8,12,15,953.0,71.5,3.6,26.75,754.5,848.44,636.16
2018,10,8,12,30,952.0,71.0,3.5,26.9,749.0,828.8,622.16
2018,10,8,12,45,948.0,71.0,3.45,27.05,735.5,804.05,604.99
2018,10,8,13,0,944.0,71.0,3.4,27.2,722.0,776.18,585.75
2018,10,8,13,15,938.0,70.5,3.25,27.25,701.0,743.41,562.87
2018,10,8,13,30,932.0,70.0,3.1,27.3,680.0,707.95,538.11
2018,10,8,13,45,923.0,68.5,3.0,27.35,651.0,667.03,508.96
2018,10,8,14,0,914.0,67.0,2.9,27.4,622.0,624.04,476.57
2018,10,8,14,15,901.5,66.5,2.85,27.3,587.5,578.27,441.84
2018,10,8,14,30,889.0,66.0,2.8,27.2,553.0,531.18,405.21
2018,10,8,14,45,872.5,64.0,2.7,27.15,512.5,479.62,364.07
2018,10,8,15,0,856.0,62.0,2.6,27.1,472.0,427.64,321.48
2018,10,8,15,15,833.5,60.0,2.6,27.1,427.0,373.29,276.07
2018,10,8,15,30,811.0,58.0,2.6,27.1,382.0,319.68,230.09
2018,10,8,15,45,778.0,55.0,2.25,26.6,333.5,261.78,180.46
2018,10,8,16,0,745.0,52.0,1.9,26.1,285.0,207.75,133.92
2018,10,8,16,15,694.0,47.5,1.65,25.35,235.0,152.3,88.64
2018,10,8,16,30,643.0,43.0,1.4,24.6,185.0,102.05,51.3
2018,10,8,16,45,560.5,37.5,1.15,23.8,138.0,55.0,24.54
2018,10,8,17,0,478.0,32.0,0.9,23.0,91.0,25.85,15.89
2018,10,8,17,15,319.5,23.0,1.0,22.15,54.5,17.88,5.9
2018,10,8,17,30,161.0,14.0,1.1,21.3,18.0,13.76,0.0
2018,10,8,17,45,80.5,7.0,1.15,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
